Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,26.1083523014,12.3456387551,0.0,1.19302988587,1.91011974705,2.3935639134,157.058665693,157.058665693
 01/02  08:00:00,28.4154458994,12.3456387551,0.0,0.886866995993,7.6404789882,4.7871278268,121.288676992,121.288676992
 01/02  09:00:00,40.3834959496,12.3456387551,0.0,0.559186027156,19.1011974705,8.3774736969,100.87840869,100.87840869
 01/02  10:00:00,57.6805954986,12.3456387551,0.0,0.181763686361,34.3821554469,10.7710376103,74.0497382317,74.0497382317
 01/02  11:00:00,57.4920727964,12.3388797392,0.0,0.0,34.3821554469,10.7710376103,63.3748631494,63.3748631494
 01/02  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,48.4090066258,48.4090066258
 01/02  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,40.0329434962,40.0329434962
 01/02  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,34.3345291683,34.3345291683
 01/02  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,29.4526354004,29.4526354004
 01/02  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,24.2134600441,24.2134600441
 01/02  17:00:00,61.6352761878,12.3402315424,0.0,0.00885158820122,34.3821554469,10.7710376103,28.0264923481,28.0264923481
 01/02  18:00:00,65.934516666,12.3456387551,0.0,0.169684853713,34.3821554469,10.7710376103,36.1273884273,36.1273884273
 01/02  19:00:00,53.3780525806,12.3456387551,0.0,0.270721207353,22.9214369646,9.5742556536,44.3674390528,44.3674390528
 01/02  20:00:00,53.4658208353,12.3456387551,0.0,0.358489462006,22.9214369646,9.5742556536,55.0507144775,55.0507144775
 01/02  21:00:00,48.4959321935,12.3456387551,0.0,0.405622271059,19.1011974705,8.3774736969,60.5889769097,60.5889769097
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,26.2841143375,12.3456387551,0.0,1.36879192194,1.91011974705,2.3935639134,176.185271538,176.185271538
 01/03  08:00:00,28.5170838841,12.3456387551,0.0,0.988504980688,7.6404789882,4.7871278268,134.367353286,134.367353286
 01/03  09:00:00,40.4473667195,12.3456387551,0.0,0.623056797069,19.1011974705,8.3774736969,114.191696912,114.191696912
 01/03  10:00:00,57.7482664413,12.3456387551,0.0,0.249434629058,34.3821554469,10.7710376103,89.5555094922,89.5555094922
 01/03  11:00:00,57.5053401723,12.3402315424,0.0,0.0119155727524,34.3821554469,10.7710376103,78.9067000564,78.9067000564
 01/03  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,65.0528242936,65.0528242936
 01/03  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,57.6078635968,57.6078635968
 01/03  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,55.0204748658,55.0204748658
 01/03  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,52.8992084573,52.8992084573
 01/03  16:00:00,57.5004895585,12.3388797392,0.0,0.00841676215616,34.3821554469,10.7710376103,48.6047051444,48.6047051444
 01/03  17:00:00,61.8700256262,12.3456387551,0.0,0.238193813895,34.3821554469,10.7710376103,53.8965191181,53.8965191181
 01/03  18:00:00,66.1736228841,12.3456387551,0.0,0.408791071833,34.3821554469,10.7710376103,63.0374596558,63.0374596558
 01/03  19:00:00,53.5794132165,12.3456387551,0.0,0.472081843224,22.9214369646,9.5742556536,69.4279401536,69.4279401536
 01/03  20:00:00,53.6476984075,12.3456387551,0.0,0.540367034228,22.9214369646,9.5742556536,78.5828735033,78.5828735033
 01/03  21:00:00,48.6897250956,12.3456387551,0.0,0.599415173123,19.1011974705,8.3774736969,87.4616726819,87.4616726819
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5794295359,0.0040554095321,0.0,0.0056904658894,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,26.5575239302,12.3456387551,0.0,1.64220151465,1.91011974705,2.3935639134,205.331511273,205.331511273
 01/04  08:00:00,28.7433081107,12.3456387551,0.0,1.21472920725,7.6404789882,4.7871278268,162.467282355,162.467282355
 01/04  09:00:00,40.5964898131,12.3456387551,0.0,0.772179890652,19.1011974705,8.3774736969,139.608058006,139.608058006
 01/04  10:00:00,57.8554422633,12.3456387551,0.0,0.356610451055,34.3821554469,10.7710376103,114.679947147,114.679947147
 01/04  11:00:00,57.5648226791,12.3429351487,0.0,0.0686944731504,34.3821554469,10.7710376103,103.379410752,103.379410752
 01/04  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,87.5119697508,87.5119697508
 01/04  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,78.9689129594,78.9689129594
 01/04  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,71.6367779584,71.6367779584
 01/04  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,67.6383292968,67.6383292968
 01/04  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,62.8293278322,62.8293278322
 01/04  17:00:00,61.8428789376,12.3456387551,0.0,0.211047125312,34.3821554469,10.7710376103,68.0448950424,68.0448950424
 01/04  18:00:00,66.227437634,12.3456387551,0.0,0.462605821687,34.3821554469,10.7710376103,75.9031656181,75.9031656181
 01/04  19:00:00,53.6444667222,12.3456387551,0.0,0.537135348912,22.9214369646,9.5742556536,81.1598587468,81.1598587468
 01/04  20:00:00,53.7205721167,12.3456387551,0.0,0.613240743378,22.9214369646,9.5742556536,90.8681263363,90.8681263363
 01/04  21:00:00,48.7460725731,12.3456387551,0.0,0.655762650668,19.1011974705,8.3774736969,96.4928944071,96.4928944071
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5736741806,0.00270360635473,0.0,0.00128691378272,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.6690643714,0.060618264293,0.0,0.0387624466613,1.91011974705,2.3935639134,1.64393033615,1.64393033615
 01/05  07:00:00,26.5631481155,12.3456387551,0.0,1.64782569996,1.91011974705,2.3935639134,207.821909359,207.821909359
 01/05  08:00:00,28.7672036103,12.3456387551,0.0,1.23862470685,7.6404789882,4.7871278268,161.430258596,161.430258596
 01/05  09:00:00,40.8169902869,12.3456387551,0.0,0.992680364432,19.1011974705,8.3774736969,140.538050288,140.538050288
 01/05  10:00:00,58.1183361217,12.3456387551,0.0,0.619504309442,34.3821554469,10.7710376103,111.380389227,111.380389227
 01/05  11:00:00,57.8611574735,12.3456387551,0.0,0.362325661183,34.3821554469,10.7710376103,96.9861697275,96.9861697275
 01/05  12:00:00,57.6896075953,12.3456387551,0.0,0.190775783053,34.3821554469,10.7710376103,83.5030284091,83.5030284091
 01/05  13:00:00,57.8088673496,12.3456387551,0.0,0.310035537332,34.3821554469,10.7710376103,76.4358827085,76.4358827085
 01/05  14:00:00,57.9350663856,12.3456387551,0.0,0.43623457329,34.3821554469,10.7710376103,69.5708735435,69.5708735435
 01/05  15:00:00,57.9981979978,12.3456387551,0.0,0.499366185492,34.3821554469,10.7710376103,68.2780855618,68.2780855618
 01/05  16:00:00,58.0072355572,12.3456387551,0.0,0.508403744908,34.3821554469,10.7710376103,63.9572263152,63.9572263152
 01/05  17:00:00,62.1495789999,12.3456387551,0.0,0.517747187643,34.3821554469,10.7710376103,62.6129355321,62.6129355321
 01/05  18:00:00,66.3115867663,12.3456387551,0.0,0.546754954065,34.3821554469,10.7710376103,66.1935340251,66.1935340251
 01/05  19:00:00,53.6791727017,12.3456387551,0.0,0.571841328424,22.9214369646,9.5742556536,70.4790676603,70.4790676603
 01/05  20:00:00,53.7260305239,12.3456387551,0.0,0.618699150615,22.9214369646,9.5742556536,77.1668302144,77.1668302144
 01/05  21:00:00,48.7416108654,12.3456387551,0.0,0.651300942948,19.1011974705,8.3774736969,82.0820509991,82.0820509991
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  07:00:00,26.309999943,12.3456387551,0.0,1.3946775275,1.91011974705,2.3935639134,164.422279245,164.422279245
 01/06  08:00:00,28.5569703047,12.3456387551,0.0,1.02839140132,7.6404789882,4.7871278268,123.618815254,123.618815254
 01/06  09:00:00,40.6841907548,12.3456387551,0.0,0.859880832291,19.1011974705,8.3774736969,102.673651139,102.673651139
 01/06  10:00:00,58.1984815559,12.3456387551,0.0,0.699649743641,34.3821554469,10.7710376103,78.7290478322,78.7290478322
 01/06  11:00:00,58.1167821627,12.3456387551,0.0,0.617950350456,34.3821554469,10.7710376103,71.0213829174,71.0213829174
 01/06  12:00:00,58.0426330607,12.3456387551,0.0,0.543801248383,34.3821554469,10.7710376103,60.9331967537,60.9331967537
 01/06  13:00:00,58.000634822,12.3456387551,0.0,0.501803009731,34.3821554469,10.7710376103,55.6633677464,55.6633677464
 01/06  14:00:00,57.9979829055,12.3456387551,0.0,0.499151093187,34.3821554469,10.7710376103,55.4876344472,55.4876344472
 01/06  15:00:00,58.0129638346,12.3456387551,0.0,0.514132022348,34.3821554469,10.7710376103,56.3379563612,56.3379563612
 01/06  16:00:00,58.0230409435,12.3456387551,0.0,0.524209131268,34.3821554469,10.7710376103,54.6470882353,54.6470882353
 01/06  17:00:00,62.1783398876,12.3456387551,0.0,0.54650807536,34.3821554469,10.7710376103,55.690608843,55.690608843
 01/06  18:00:00,66.3465619334,12.3456387551,0.0,0.581730121141,34.3821554469,10.7710376103,60.785261967,60.785261967
 01/06  19:00:00,53.7210991442,12.3456387551,0.0,0.613767770887,22.9214369646,9.5742556536,66.3569361907,66.3569361907
 01/06  20:00:00,53.7657338915,12.3456387551,0.0,0.658402518179,22.9214369646,9.5742556536,72.8989472374,72.8989472374
 01/06  21:00:00,48.7687037974,12.3456387551,0.0,0.678393874886,19.1011974705,8.3774736969,76.0435408451,76.0435408451
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,11.9726444853,0.00135180317737,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  06:00:00,12.0003771307,0.0081108190642,0.0,0.0209736295607,1.91011974705,1.79517293505,0.0,0.0
 01/07  07:00:00,25.8949443997,12.3456387551,0.0,1.57801296257,1.91011974705,1.79517293505,179.916649243,179.916649243
 01/07  08:00:00,23.707288688,12.3456387551,0.0,1.19573123538,3.8202394941,3.5903458701,140.221097839,140.221097839
 01/07  09:00:00,30.8443151293,12.3456387551,0.0,1.05404810844,11.4607184823,5.9839097835,126.256081833,126.256081833
 01/07  10:00:00,45.746046622,12.3456387551,0.0,0.904715248682,22.9214369646,9.5742556536,106.34779477,106.34779477
 01/07  11:00:00,58.2903354463,12.3456387551,0.0,0.791503633982,34.3821554469,10.7710376103,93.2653871235,93.2653871235
 01/07  12:00:00,58.2013470591,12.3456387551,0.0,0.702515246775,34.3821554469,10.7710376103,83.1199761378,83.1199761378
 01/07  13:00:00,58.1671913131,12.3456387551,0.0,0.668359500855,34.3821554469,10.7710376103,79.6925607577,79.6925607577
 01/07  14:00:00,58.1647861399,12.3456387551,0.0,0.665954327652,34.3821554469,10.7710376103,78.9090745994,78.9090745994
 01/07  15:00:00,58.1767099996,12.3456387551,0.0,0.677878187296,34.3821554469,10.7710376103,78.3373113293,78.3373113293
 01/07  16:00:00,58.1944914979,12.3456387551,0.0,0.6956596856,34.3821554469,10.7710376103,77.2261769317,77.2261769317
 01/07  17:00:00,62.367597116,12.3456387551,0.0,0.735765303689,34.3821554469,10.7710376103,78.7789540718,78.7789540718
 01/07  18:00:00,66.5768818308,12.3456387551,0.0,0.812050018553,34.3821554469,10.7710376103,88.8187317237,88.8187317237
 01/07  19:00:00,49.0256640357,12.3456387551,0.0,0.93535411326,19.1011974705,8.3774736969,110.417116201,110.417116201
 01/07  20:00:00,39.0795678823,12.3456387551,0.0,1.0233008614,11.4607184823,5.9839097835,123.384558286,123.384558286
 01/07  21:00:00,39.1442436216,12.3456387551,0.0,1.08797660072,11.4607184823,5.9839097835,131.014503125,131.014503125
 01/07  22:00:00,29.1812634291,12.3456387551,0.0,1.15903930981,3.8202394941,3.5903458701,143.713151754,143.713151754
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,12.1003129133,0.0580008925198,0.0,0.0710193387267,1.91011974705,1.79517293505,1.4349473645,1.4349473645
 01/08  02:00:00,12.288327742,0.15408773872,0.0,0.162947321196,1.91011974705,1.79517293505,4.05682962383,4.05682962383
 01/08  03:00:00,12.4128639838,0.220760687778,0.0,0.220810613924,1.91011974705,1.79517293505,6.05296633267,6.05296633267
 01/08  04:00:00,12.5725231409,0.343198141139,0.0,0.258032317652,1.91011974705,1.79517293505,9.70840523571,9.70840523571
 01/08  05:00:00,12.5849271196,0.325524197955,0.0,0.288110239536,1.91011974705,1.79517293505,9.12095865551,9.12095865551
 01/08  06:00:00,12.7365674129,0.453225822828,0.0,0.312048907991,1.91011974705,1.79517293505,12.9610020721,12.9610020721
 01/08  07:00:00,12.6939763856,0.392200490939,0.0,0.330483212582,1.91011974705,1.79517293505,11.0698883824,11.0698883824
 01/08  08:00:00,7.28326196201,0.503263025887,0.0,0.319372920687,1.91011974705,1.79517293505,14.478453082,14.478453082
 01/08  09:00:00,21.5415531267,12.3456387551,0.0,1.78532900745,3.8202394941,3.5903458701,250.051133766,250.051133766
 01/08  10:00:00,20.89454518,12.3456387551,0.0,1.13832106068,3.8202394941,3.5903458701,203.306929419,203.306929419
 01/08  11:00:00,35.7094217096,12.3456387551,0.0,0.902133237904,15.2809579764,7.1806917402,179.036850152,179.036850152
 01/08  12:00:00,35.8441580575,12.3456387551,0.0,1.03686958582,15.2809579764,7.1806917402,170.391557862,170.391557862
 01/08  13:00:00,45.830034009,12.3456387551,0.0,0.988702635765,22.9214369646,9.5742556536,150.338918928,150.338918928
 01/08  14:00:00,45.7350907033,12.3456387551,0.0,0.893759330057,22.9214369646,9.5742556536,140.325034359,140.325034359
 01/08  15:00:00,45.7744326564,12.3456387551,0.0,0.933101283143,22.9214369646,9.5742556536,134.555543807,134.555543807
 01/08  16:00:00,45.7170892372,12.3456387551,0.0,0.875757863945,22.9214369646,9.5742556536,126.425106449,126.425106449
 01/08  17:00:00,49.9175608169,12.3456387551,0.0,0.943229443666,22.9214369646,9.5742556536,122.936626964,122.936626964
 01/08  18:00:00,43.6611086073,12.3456387551,0.0,0.587820135647,15.2809579764,7.1806917402,151.665725226,151.665725226
 01/08  19:00:00,33.6799115281,12.3456387551,0.0,0.640665957977,7.6404789882,4.7871278268,160.038685131,160.038685131
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9795324744,0.00270360635473,0.0,0.00553618593575,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,12.0729230691,0.0354810806407,0.0,0.0661493063476,1.91011974705,1.79517293505,0.84645220606,0.84645220606
 01/08  24:00:00,12.2040733907,0.119612117608,0.0,0.113168590989,1.91011974705,1.79517293505,3.10847804803,3.10847804803
 01/09  01:00:00,12.8692089786,0.151850295039,0.0,0.147675023095,1.91011974705,2.3935639134,4.19768203113,4.19768203113
 01/09  02:00:00,13.0424016317,0.278335006667,0.0,0.194382964557,1.91011974705,2.3935639134,7.89851967421,7.89851967421
 01/09  03:00:00,13.0055512462,0.228471961886,0.0,0.207395623874,1.91011974705,2.3935639134,6.42799990119,6.42799990119
 01/09  04:00:00,13.0858542917,0.308256554977,0.0,0.207914076237,1.91011974705,2.3935639134,8.7814424075,8.7814424075
 01/09  05:00:00,13.0463151875,0.255391280957,0.0,0.221240246069,1.91011974705,2.3935639134,7.22798984551,7.22798984551
 01/09  06:00:00,13.1445927311,0.347532537453,0.0,0.227376533225,1.91011974705,2.3935639134,9.93702603803,9.93702603803
 01/09  07:00:00,26.7763480399,12.3456387551,0.0,1.86102562438,1.91011974705,2.3935639134,223.170515735,223.170515735
 01/09  08:00:00,28.9784104249,12.3456387551,0.0,1.44983152154,7.6404789882,4.7871278268,173.14292489,173.14292489
 01/09  09:00:00,41.1235424539,12.3456387551,0.0,1.2992325314,19.1011974705,8.3774736969,153.102598652,153.102598652
 01/09  10:00:00,58.7073956113,12.3456387551,0.0,1.20856379899,34.3821554469,10.7710376103,130.774409873,130.774409873
 01/09  11:00:00,58.6121482555,12.3456387551,0.0,1.11331644321,34.3821554469,10.7710376103,119.676392187,119.676392187
 01/09  12:00:00,58.5269114686,12.3456387551,0.0,1.0280796563,34.3821554469,10.7710376103,107.51974548,107.51974548
 01/09  13:00:00,58.4228277328,12.3456387551,0.0,0.923995920534,34.3821554469,10.7710376103,103.375047164,103.375047164
 01/09  14:00:00,58.3673162756,12.3456387551,0.0,0.86848446336,34.3821554469,10.7710376103,98.9011143601,98.9011143601
 01/09  15:00:00,58.3512115625,12.3456387551,0.0,0.852379750192,34.3821554469,10.7710376103,95.4557276852,95.4557276852
 01/09  16:00:00,58.3267164491,12.3456387551,0.0,0.827884636779,34.3821554469,10.7710376103,88.8570483431,88.8570483431
 01/09  17:00:00,62.4692379596,12.3456387551,0.0,0.837406147304,34.3821554469,10.7710376103,88.2811004053,88.2811004053
 01/09  18:00:00,66.6329103158,12.3456387551,0.0,0.868078503486,34.3821554469,10.7710376103,92.2799241205,92.2799241205
 01/09  19:00:00,53.9977087902,12.3456387551,0.0,0.89037741688,22.9214369646,9.5742556536,96.5555069971,96.5555069971
 01/09  20:00:00,54.0473999268,12.3456387551,0.0,0.94006855356,22.9214369646,9.5742556536,104.989678375,104.989678375
 01/09  21:00:00,49.0534477947,12.3456387551,0.0,0.963137872268,19.1011974705,8.3774736969,109.3842748,109.3842748
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5912563668,0.00675901588683,0.0,0.014813690504,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.6315793566,0.0081108190642,0.0,0.0537848770705,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.6762338303,0.0253876070923,0.0,0.0811625627228,1.91011974705,2.3935639134,0.536809937356,0.536809937356
 01/10  05:00:00,12.7149065174,0.0415381436353,0.0,0.103684713359,1.91011974705,2.3935639134,1.0338708711,1.0338708711
 01/10  06:00:00,12.7253637143,0.0373202754337,0.0,0.11835977843,1.91011974705,2.3935639134,0.905548335917,0.905548335917
 01/10  07:00:00,26.5756154983,12.3456387551,0.0,1.66029308276,1.91011974705,2.3935639134,185.964730258,185.964730258
 01/10  08:00:00,28.7148245808,12.3456387551,0.0,1.1862456774,7.6404789882,4.7871278268,139.1133053,139.1133053
 01/10  09:00:00,40.5509364142,12.3456387551,0.0,0.726626491764,19.1011974705,8.3774736969,114.908088574,114.908088574
 01/10  10:00:00,57.9314493513,12.3456387551,0.0,0.432617539006,34.3821554469,10.7710376103,88.4623472779,88.4623472779
 01/10  11:00:00,57.8380468147,12.3456387551,0.0,0.339215002397,34.3821554469,10.7710376103,80.4564255433,80.4564255433
 01/10  12:00:00,57.7230146776,12.3456387551,0.0,0.224182865299,34.3821554469,10.7710376103,70.1720014338,70.1720014338
 01/10  13:00:00,57.7376854789,12.3456387551,0.0,0.238853666584,34.3821554469,10.7710376103,66.4894870096,66.4894870096
 01/10  14:00:00,57.5333810068,12.3415833455,0.0,0.0386046040212,34.3821554469,10.7710376103,61.489009253,61.489009253
 01/10  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,57.9767056313,57.9767056313
 01/10  16:00:00,57.5707351463,12.3429351487,0.0,0.0746069403668,34.3821554469,10.7710376103,55.0823171958,55.0823171958
 01/10  17:00:00,60.6114585724,12.3456387551,0.0,0.357293426783,34.3821554469,10.7710376103,58.6809140563,58.6809140563
 01/10  18:00:00,66.2936859404,12.3456387551,0.0,0.528854128142,34.3821554469,10.7710376103,69.7016120727,69.7016120727
 01/10  19:00:00,53.7246845168,12.3456387551,0.0,0.617353143527,22.9214369646,9.5742556536,80.1535431362,80.1535431362
 01/10  20:00:00,53.8153228749,12.3456387551,0.0,0.707991501593,22.9214369646,9.5742556536,92.3294851234,92.3294851234
 01/10  21:00:00,48.870271872,12.3456387551,0.0,0.779961949524,19.1011974705,8.3774736969,102.395954571,102.395954571
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5814358808,0.0040554095321,0.0,0.00769681082298,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.6854461131,0.051833955658,0.0,0.0639284970372,1.91011974705,2.3935639134,1.35351293376,1.35351293376
 01/11  04:00:00,12.8341007139,0.151529951786,0.0,0.112887101672,1.91011974705,2.3935639134,4.23233574888,4.23233574888
 01/11  05:00:00,12.9329160859,0.210242372293,0.0,0.152990053119,1.91011974705,2.3935639134,5.83710640329,5.83710640329
 01/11  06:00:00,13.019194202,0.266614928631,0.0,0.182895612936,1.91011974705,2.3935639134,7.63492321516,7.63492321516
 01/11  07:00:00,26.7952171344,12.3456387551,0.0,1.87989471889,1.91011974705,2.3935639134,232.975190404,232.975190404
 01/11  08:00:00,29.0291526367,12.3456387551,0.0,1.50057373329,7.6404789882,4.7871278268,186.255652866,186.255652866
 01/11  09:00:00,41.1588066618,12.3456387551,0.0,1.33449673933,19.1011974705,8.3774736969,166.5297312,166.5297312
 01/11  10:00:00,58.697066571,12.3456387551,0.0,1.19823475874,34.3821554469,10.7710376103,146.461691726,146.461691726
 01/11  11:00:00,58.6483008685,12.3456387551,0.0,1.14946905622,34.3821554469,10.7710376103,143.726795469,143.726795469
 01/11  12:00:00,58.6252174585,12.3456387551,0.0,1.12638564624,34.3821554469,10.7710376103,140.423795541,140.423795541
 01/11  13:00:00,58.599283744,12.3456387551,0.0,1.10045193168,34.3821554469,10.7710376103,136.572199928,136.572199928
 01/11  14:00:00,58.5625116186,12.3456387551,0.0,1.06367980637,34.3821554469,10.7710376103,129.838185545,129.838185545
 01/11  15:00:00,58.5830504872,12.3456387551,0.0,1.08421867488,34.3821554469,10.7710376103,127.284200709,127.284200709
 01/11  16:00:00,58.5488435858,12.3456387551,0.0,1.05001177355,34.3821554469,10.7710376103,119.787377295,119.787377295
 01/11  17:00:00,61.2906350244,12.3456387551,0.0,1.03646987875,34.3821554469,10.7710376103,115.191949538,115.191949538
 01/11  18:00:00,66.869515016,12.3456387551,0.0,1.10468320375,34.3821554469,10.7710376103,116.333281452,116.333281452
 01/11  19:00:00,54.2193784225,12.3456387551,0.0,1.11204704923,22.9214369646,9.5742556536,117.851729908,117.851729908
 01/11  20:00:00,54.2654698301,12.3456387551,0.0,1.15813845686,22.9214369646,9.5742556536,124.950485027,124.950485027
 01/11  21:00:00,49.2482629044,12.3456387551,0.0,1.15795298191,19.1011974705,8.3774736969,125.505229256,125.505229256
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.6271799728,0.0081108190642,0.0,0.0493854932739,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.7137145168,0.0335783118442,0.0,0.11045254454,1.91011974705,2.3935639134,0.7893212742,0.7893212742
 01/12  02:00:00,12.7637960577,0.0519952778091,0.0,0.142117119395,1.91011974705,2.3935639134,1.36535309052,1.36535309052
 01/12  03:00:00,12.8098584109,0.0854910623391,0.0,0.154683688123,1.91011974705,2.3935639134,2.20978486953,2.20978486953
 01/12  04:00:00,12.7950613093,0.0697742604986,0.0,0.155603388355,1.91011974705,2.3935639134,1.72756173741,1.72756173741
 01/12  05:00:00,12.8297434024,0.0956161914038,0.0,0.164443550569,1.91011974705,2.3935639134,2.50878024506,2.50878024506
 01/12  06:00:00,12.8119252603,0.0839767536362,0.0,0.158264846253,1.91011974705,2.3935639134,2.13933272232,2.13933272232
 01/12  07:00:00,26.6000854585,12.3456387551,0.0,1.68476304301,1.91011974705,2.3935639134,189.640493307,189.640493307
 01/12  08:00:00,28.8434396381,12.3456387551,0.0,1.31486073465,7.6404789882,4.7871278268,150.957247344,150.957247344
 01/12  09:00:00,41.0232869168,12.3456387551,0.0,1.19897699437,19.1011974705,8.3774736969,139.656614724,139.656614724
 01/12  10:00:00,58.5557060067,12.3456387551,0.0,1.05687419447,34.3821554469,10.7710376103,119.150535888,119.150535888
 01/12  11:00:00,58.4648842694,12.3456387551,0.0,0.966052457171,34.3821554469,10.7710376103,110.845214757,110.845214757
 01/12  12:00:00,58.3986038285,12.3456387551,0.0,0.899772016234,34.3821554469,10.7710376103,102.704301672,102.704301672
 01/12  13:00:00,58.3630375562,12.3456387551,0.0,0.864205743881,34.3821554469,10.7710376103,99.1567131582,99.1567131582
 01/12  14:00:00,58.3319416482,12.3456387551,0.0,0.833109835959,34.3821554469,10.7710376103,95.3522682991,95.3522682991
 01/12  15:00:00,58.309918352,12.3456387551,0.0,0.811086539757,34.3821554469,10.7710376103,91.7294294272,91.7294294272
 01/12  16:00:00,58.296860515,12.3456387551,0.0,0.798028702688,34.3821554469,10.7710376103,86.5644568581,86.5644568581
 01/12  17:00:00,61.0711316802,12.3456387551,0.0,0.816966534607,34.3821554469,10.7710376103,87.9191908742,87.9191908742
 01/12  18:00:00,66.6138105029,12.3456387551,0.0,0.848978690601,34.3821554469,10.7710376103,92.3386085357,92.3386085357
 01/12  19:00:00,53.9762318117,12.3456387551,0.0,0.868900438386,22.9214369646,9.5742556536,96.8681093003,96.8681093003
 01/12  20:00:00,54.0165384815,12.3456387551,0.0,0.909207108193,22.9214369646,9.5742556536,103.610458705,103.610458705
 01/12  21:00:00,49.0150129992,12.3456387551,0.0,0.924703076768,19.1011974705,8.3774736969,106.792404298,106.792404298
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5842975881,0.00540721270946,0.0,0.00920671494888,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.6200067209,0.0081108190642,0.0,0.042212241358,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.6405531431,0.0081108190642,0.0,0.0627586636086,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.7058689013,0.0446088816781,0.0,0.0915763592003,1.91011974705,2.3935639134,1.1347897105,1.1347897105
 01/13  06:00:00,12.7746489825,0.0801738460114,0.0,0.124791476019,1.91011974705,2.3935639134,2.0826232478,2.0826232478
 01/13  07:00:00,26.6332773527,12.3456387551,0.0,1.71795493715,1.91011974705,2.3935639134,197.950480435,197.950480435
 01/13  08:00:00,28.8667191405,12.3456387551,0.0,1.33814023711,7.6404789882,4.7871278268,156.330484356,156.330484356
 01/13  09:00:00,41.0120891377,12.3456387551,0.0,1.18777921524,19.1011974705,8.3774736969,141.510511869,141.510511869
 01/13  10:00:00,58.413832595,12.3456387551,0.0,0.915000782704,34.3821554469,10.7710376103,119.7110446,119.7110446
 01/13  11:00:00,58.0676399679,12.3456387551,0.0,0.568808155672,34.3821554469,10.7710376103,110.366503794,110.366503794
 01/13  12:00:00,57.742290841,12.3456387551,0.0,0.243459028684,34.3821554469,10.7710376103,96.8580171348,96.8580171348
 01/13  13:00:00,57.6033402863,12.3456387551,0.0,0.104508473983,34.3821554469,10.7710376103,90.5636164197,90.5636164197
 01/13  14:00:00,57.4932598296,12.3388797392,0.0,0.00118703325788,34.3821554469,10.7710376103,86.2194358248,86.2194358248
 01/13  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,83.5464666102,83.5464666102
 01/13  16:00:00,57.56136399,12.3442869519,0.0,0.0638839809152,34.3821554469,10.7710376103,77.7077161146,77.7077161146
 01/13  17:00:00,60.6593164782,12.3456387551,0.0,0.405151332588,34.3821554469,10.7710376103,82.5056136475,82.5056136475
 01/13  18:00:00,66.4134390242,12.3456387551,0.0,0.648607211886,34.3821554469,10.7710376103,92.8323445494,92.8323445494
 01/13  19:00:00,53.8380253165,12.3456387551,0.0,0.730693943212,22.9214369646,9.5742556536,99.5499428639,99.5499428639
 01/13  20:00:00,53.920330725,12.3456387551,0.0,0.812999351729,22.9214369646,9.5742556536,108.86011661,108.86011661
 01/13  21:00:00,48.961131459,12.3456387551,0.0,0.870821536513,19.1011974705,8.3774736969,116.266172575,116.266172575
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,12.0383974987,0.0356941533476,0.0,0.0314106632236,1.91011974705,1.79517293505,0.851892110621,0.851892110621
 01/14  03:00:00,12.1405422519,0.0826612244495,0.0,0.0865883453535,1.91011974705,1.79517293505,2.23298041104,2.23298041104
 01/14  04:00:00,12.3225678001,0.222737569334,0.0,0.128537548654,1.91011974705,1.79517293505,6.32270225146,6.32270225146
 01/14  05:00:00,12.3684588293,0.234846545213,0.0,0.162319602,1.91011974705,1.79517293505,6.65057505351,6.65057505351
 01/14  06:00:00,12.469480951,0.312458741936,0.0,0.18572952694,1.91011974705,1.79517293505,8.94189498411,8.94189498411
 01/14  07:00:00,26.1633884734,12.3456387551,0.0,1.84645703627,1.91011974705,1.79517293505,232.640377123,232.640377123
 01/14  08:00:00,23.9541283564,12.3456387551,0.0,1.44257090378,3.8202394941,3.5903458701,186.795401986,186.795401986
 01/14  09:00:00,30.9270735816,12.3456387551,0.0,1.13680656072,11.4607184823,5.9839097835,162.589213362,162.589213362
 01/14  10:00:00,45.7754960496,12.3456387551,0.0,0.934164676307,22.9214369646,9.5742556536,135.506369134,135.506369134
 01/14  11:00:00,58.3347365419,12.3456387551,0.0,0.835904729639,34.3821554469,10.7710376103,118.064378739,118.064378739
 01/14  12:00:00,58.2809736264,12.3456387551,0.0,0.782141814123,34.3821554469,10.7710376103,103.406535877,103.406535877
 01/14  13:00:00,58.2164916784,12.3456387551,0.0,0.717659866098,34.3821554469,10.7710376103,95.8747452658,95.8747452658
 01/14  14:00:00,57.9467711621,12.3456387551,0.0,0.447939349839,34.3821554469,10.7710376103,85.2881783215,85.2881783215
 01/14  15:00:00,57.6343423061,12.3456387551,0.0,0.135510493787,34.3821554469,10.7710376103,73.9125343913,73.9125343913
 01/14  16:00:00,57.6382395794,12.3456387551,0.0,0.139407767146,34.3821554469,10.7710376103,69.4440618691,69.4440618691
 01/14  17:00:00,60.6557402504,12.3456387551,0.0,0.401575104809,34.3821554469,10.7710376103,69.6448037657,69.6448037657
 01/14  18:00:00,66.3497626204,12.3456387551,0.0,0.584930808105,34.3821554469,10.7710376103,75.2542992096,75.2542992096
 01/14  19:00:00,48.7956063546,12.3456387551,0.0,0.705296432124,19.1011974705,8.3774736969,92.1631739072,92.1631739072
 01/14  20:00:00,38.816770464,12.3456387551,0.0,0.760503443082,11.4607184823,5.9839097835,99.6133101056,99.6133101056
 01/14  21:00:00,38.8490941628,12.3456387551,0.0,0.792827141945,11.4607184823,5.9839097835,102.539732766,102.539732766
 01/14  22:00:00,28.8723548057,12.3456387551,0.0,0.850130686426,3.8202394941,3.5903458701,113.521159124,113.521159124
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.978270534,0.0040554095321,0.0,0.00292244236476,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,12.0285300371,0.0190009076498,0.0,0.0382364473343,1.91011974705,1.79517293505,0.340302723127,0.340302723127
 01/15  06:00:00,12.0757774266,0.0393356743944,0.0,0.0651490700837,1.91011974705,1.79517293505,0.965080350786,0.965080350786
 01/15  07:00:00,12.0990315571,0.0430841658384,0.0,0.084654709135,1.91011974705,1.79517293505,1.0813411938,1.0813411938
 01/15  08:00:00,6.57223856294,0.0353501919351,0.0,0.0762623555718,1.91011974705,1.79517293505,0.844696586284,0.844696586284
 01/15  09:00:00,21.0972735284,12.3456387551,0.0,1.34104940913,3.8202394941,3.5903458701,186.976930073,186.976930073
 01/15  10:00:00,20.4001967127,12.3456387551,0.0,0.643972593419,3.8202394941,3.5903458701,131.752522983,131.752522983
 01/15  11:00:00,35.1551244549,12.3456387551,0.0,0.347835983224,15.2809579764,7.1806917402,104.805398056,104.805398056
 01/15  12:00:00,34.9625965231,12.3456387551,0.0,0.155308051424,15.2809579764,7.1806917402,90.4624861839,90.4624861839
 01/15  13:00:00,44.9033543674,12.3456387551,0.0,0.0620229940885,22.9214369646,9.5742556536,68.9924080269,68.9924080269
 01/15  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,55.0121671396,55.0121671396
 01/15  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,45.8629283226,45.8629283226
 01/15  16:00:00,44.8664282264,12.3415833455,0.0,0.0291522626241,22.9214369646,9.5742556536,42.4746980873,42.4746980873
 01/15  17:00:00,47.8631379059,12.3456387551,0.0,0.266473199288,22.9214369646,9.5742556536,49.5998198112,49.5998198112
 01/15  18:00:00,43.2325997819,12.3456387551,0.0,0.159311310234,15.2809579764,7.1806917402,79.9612479271,79.9612479271
 01/15  19:00:00,33.2811540344,12.3456387551,0.0,0.24190846428,7.6404789882,4.7871278268,95.8958650024,95.8958650024
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  09:00:00,21.2244925276,12.3456387551,0.0,1.46826840835,3.8202394941,3.5903458701,177.324321413,177.324321413
 01/16  10:00:00,20.8435009183,12.3456387551,0.0,1.08727679904,3.8202394941,3.5903458701,132.974885567,132.974885567
 01/16  11:00:00,35.7179059886,12.3456387551,0.0,0.910617516947,15.2809579764,7.1806917402,109.82260592,109.82260592
 01/16  12:00:00,35.5141768492,12.3456387551,0.0,0.706888377543,15.2809579764,7.1806917402,83.4554827742,83.4554827742
 01/16  13:00:00,45.3581354191,12.3456387551,0.0,0.516804045863,22.9214369646,9.5742556536,53.5948898891,53.5948898891
 01/16  14:00:00,45.3098136428,12.3456387551,0.0,0.46848226957,22.9214369646,9.5742556536,46.320990353,46.320990353
 01/16  15:00:00,45.3128228641,12.3456387551,0.0,0.471491490828,22.9214369646,9.5742556536,45.0813711862,45.0813711862
 01/16  16:00:00,45.2920122169,12.3456387551,0.0,0.45068084364,22.9214369646,9.5742556536,41.6529152439,41.6529152439
 01/16  17:00:00,48.0277623344,12.3456387551,0.0,0.431097627768,22.9214369646,9.5742556536,39.8137014714,39.8137014714
 01/16  18:00:00,43.3531142635,12.3456387551,0.0,0.279825791828,15.2809579764,7.1806917402,54.7988691094,54.7988691094
 01/16  19:00:00,33.3450872349,12.3456387551,0.0,0.305841664855,7.6404789882,4.7871278268,60.2713232616,60.2713232616
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  07:00:00,26.0862241293,12.3456387551,0.0,1.17090171379,1.91011974705,2.3935639134,128.879666829,128.879666829
 01/17  08:00:00,28.3820214286,12.3456387551,0.0,0.853442525209,7.6404789882,4.7871278268,94.9627421733,94.9627421733
 01/17  09:00:00,40.5146173247,12.3456387551,0.0,0.690307402187,19.1011974705,8.3774736969,79.7415419878,79.7415419878
 01/17  10:00:00,58.0054118627,12.3456387551,0.0,0.506580050423,34.3821554469,10.7710376103,57.1292204463,57.1292204463
 01/17  11:00:00,57.6535975682,12.3456387551,0.0,0.154765755891,34.3821554469,10.7710376103,47.3960729308,47.3960729308
 01/17  12:00:00,57.6967656791,12.3456387551,0.0,0.197933866799,34.3821554469,10.7710376103,41.512412711,41.512412711
 01/17  13:00:00,57.8091979569,12.3456387551,0.0,0.310366144636,34.3821554469,10.7710376103,42.8830913249,42.8830913249
 01/17  14:00:00,57.6733190052,12.3456387551,0.0,0.174487192934,34.3821554469,10.7710376103,40.9415431325,40.9415431325
 01/17  15:00:00,57.5008544368,12.3402315424,0.0,0.00742983719136,34.3821554469,10.7710376103,38.0000433896,38.0000433896
 01/17  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,35.6186564282,35.6186564282
 01/17  17:00:00,60.457404703,12.3456387551,0.0,0.203239557419,34.3821554469,10.7710376103,40.085576686,40.085576686
 01/17  18:00:00,66.15295572,12.3456387551,0.0,0.388123907728,34.3821554469,10.7710376103,48.0091069571,48.0091069571
 01/17  19:00:00,53.5549106744,12.3456387551,0.0,0.447579301112,22.9214369646,9.5742556536,53.8978238689,53.8978238689
 01/17  20:00:00,53.6358065203,12.3456387551,0.0,0.528475147026,22.9214369646,9.5742556536,64.4755339171,64.4755339171
 01/17  21:00:00,48.665445731,12.3456387551,0.0,0.575135808526,19.1011974705,8.3774736969,70.3902890651,70.3902890651
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  07:00:00,26.3216434342,12.3456387551,0.0,1.40632101872,1.91011974705,2.3935639134,165.637410709,165.637410709
 01/18  08:00:00,28.5769534959,12.3456387551,0.0,1.04837459248,7.6404789882,4.7871278268,126.300104592,126.300104592
 01/18  09:00:00,40.6765097218,12.3456387551,0.0,0.852199799326,19.1011974705,8.3774736969,109.20746555,109.20746555
 01/18  10:00:00,58.0433261669,12.3456387551,0.0,0.544494354643,34.3821554469,10.7710376103,86.5820249956,86.5820249956
 01/18  11:00:00,57.7870426281,12.3456387551,0.0,0.288210815798,34.3821554469,10.7710376103,79.0392159943,79.0392159943
 01/18  12:00:00,57.6121910047,12.3456387551,0.0,0.113359192469,34.3821554469,10.7710376103,67.2790819404,67.2790819404
 01/18  13:00:00,57.4920727964,12.3388797392,0.0,0.0,34.3821554469,10.7710376103,61.1075700364,61.1075700364
 01/18  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,56.8822563742,56.8822563742
 01/18  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,53.722126622,53.722126622
 01/18  16:00:00,57.4937139032,12.3388797392,0.0,0.00164110680074,34.3821554469,10.7710376103,48.3273814361,48.3273814361
 01/18  17:00:00,60.4921940679,12.3456387551,0.0,0.238028922281,34.3821554469,10.7710376103,54.4008263748,54.4008263748
 01/18  18:00:00,66.2177379632,12.3456387551,0.0,0.452906150972,34.3821554469,10.7710376103,63.2967189912,63.2967189912
 01/18  19:00:00,53.6153850294,12.3456387551,0.0,0.508053656092,22.9214369646,9.5742556536,68.1064551085,68.1064551085
 01/18  20:00:00,53.6691863565,12.3456387551,0.0,0.56185498323,22.9214369646,9.5742556536,75.1083735991,75.1083735991
 01/18  21:00:00,48.6809191718,12.3456387551,0.0,0.590609249294,19.1011974705,8.3774736969,78.6159697735,78.6159697735
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  07:00:00,26.3472932228,12.3456387551,0.0,1.43197080731,1.91011974705,2.3935639134,170.674472083,170.674472083
 01/19  08:00:00,28.5385254788,12.3456387551,0.0,1.00994657534,7.6404789882,4.7871278268,129.312421286,129.312421286
 01/19  09:00:00,40.3792802211,12.3456387551,0.0,0.554970298672,19.1011974705,8.3774736969,106.101437066,106.101437066
 01/19  10:00:00,57.6349190486,12.3456387551,0.0,0.136087236371,34.3821554469,10.7710376103,80.1147564,80.1147564
 01/19  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,67.0980431886,67.0980431886
 01/19  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,50.2031866539,50.2031866539
 01/19  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,41.7124844549,41.7124844549
 01/19  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,34.0441272377,34.0441272377
 01/19  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,27.9891845153,27.9891845153
 01/19  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,21.1636672427,21.1636672427
 01/19  17:00:00,58.8683876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,24.7565264582,24.7565264582
 01/19  18:00:00,65.8525441521,12.3442869519,0.0,0.0890641430165,34.3821554469,10.7710376103,32.5591224602,32.5591224602
 01/19  19:00:00,53.3043519568,12.3456387551,0.0,0.197020583493,22.9214369646,9.5742556536,35.0623620206,35.0623620206
 01/19  20:00:00,53.392970643,12.3456387551,0.0,0.285639269716,22.9214369646,9.5742556536,44.3764209536,44.3764209536
 01/19  21:00:00,48.4302982464,12.3456387551,0.0,0.339988323906,19.1011974705,8.3774736969,50.5322789442,50.5322789442
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  07:00:00,25.9842214881,12.3456387551,0.0,1.06889907256,1.91011974705,2.3935639134,139.771242469,139.771242469
 01/20  08:00:00,28.3373064264,12.3456387551,0.0,0.808727522949,7.6404789882,4.7871278268,107.416905802,107.416905802
 01/20  09:00:00,40.4591419454,12.3456387551,0.0,0.634832022874,19.1011974705,8.3774736969,91.1650451964,91.1650451964
 01/20  10:00:00,57.8723283932,12.3456387551,0.0,0.373496580899,34.3821554469,10.7710376103,63.4874466696,63.4874466696
 01/20  11:00:00,57.5859457404,12.3442869519,0.0,0.0884657312909,34.3821554469,10.7710376103,48.8616253453,48.8616253453
 01/20  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,31.2014191727,31.2014191727
 01/20  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,22.1562805556,22.1562805556
 01/20  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,17.0762975196,17.0762975196
 01/20  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,13.6640311707,13.6640311707
