Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/20  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,12.5741776697,12.5741776697
 01/20  17:00:00,58.8683876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,18.1413839973,18.1413839973
 01/20  18:00:00,65.8803542135,12.3456387551,0.0,0.115522401248,34.3821554469,10.7710376103,26.2663741617,26.2663741617
 01/20  19:00:00,53.3275919059,12.3456387551,0.0,0.22026053266,22.9214369646,9.5742556536,33.7871477684,33.7871477684
 01/20  20:00:00,53.3990710852,12.3456387551,0.0,0.291739711968,22.9214369646,9.5742556536,42.3786556105,42.3786556105
 01/20  21:00:00,48.4222183037,12.3456387551,0.0,0.331908381181,19.1011974705,8.3774736969,47.601938501,47.601938501
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  07:00:00,25.5992626789,12.3456387551,0.0,1.28233124172,1.91011974705,1.79517293505,166.146705686,166.146705686
 01/21  08:00:00,23.5028012075,12.3456387551,0.0,0.991243754886,3.8202394941,3.5903458701,130.435898343,130.435898343
 01/21  09:00:00,30.7770801679,12.3456387551,0.0,0.986813146996,11.4607184823,5.9839097835,129.084517682,129.084517682
 01/21  10:00:00,45.8154936394,12.3456387551,0.0,0.974162266099,22.9214369646,9.5742556536,124.798408779,124.798408779
 01/21  11:00:00,58.433966857,12.3456387551,0.0,0.935135044685,34.3821554469,10.7710376103,121.181147835,121.181147835
 01/21  12:00:00,58.3893230434,12.3456387551,0.0,0.890491231082,34.3821554469,10.7710376103,115.501539359,115.501539359
 01/21  13:00:00,58.3171377227,12.3456387551,0.0,0.818305910414,34.3821554469,10.7710376103,114.670635712,114.670635712
 01/21  14:00:00,57.9907696282,12.3456387551,0.0,0.491937815885,34.3821554469,10.7710376103,107.756085044,107.756085044
 01/21  15:00:00,58.1612713177,12.3456387551,0.0,0.662439505442,34.3821554469,10.7710376103,108.010678089,108.010678089
 01/21  16:00:00,58.3067734855,12.3456387551,0.0,0.807941673213,34.3821554469,10.7710376103,109.877331562,109.877331562
 01/21  17:00:00,59.7447519156,12.3456387551,0.0,0.868253436654,34.3821554469,10.7710376103,109.956569026,109.956569026
 01/21  18:00:00,66.7012728922,12.3456387551,0.0,0.936441079959,34.3821554469,10.7710376103,116.97620287,116.97620287
 01/21  19:00:00,49.144638171,12.3456387551,0.0,1.05432824852,19.1011974705,8.3774736969,137.752818269,137.752818269
 01/21  20:00:00,39.1988638151,12.3456387551,0.0,1.14259679419,11.4607184823,5.9839097835,149.513313714,149.513313714
 01/21  21:00:00,39.2894792529,12.3456387551,0.0,1.23321223198,11.4607184823,5.9839097835,159.941290519,159.941290519
 01/21  22:00:00,29.3509501352,12.3456387551,0.0,1.32872601596,3.8202394941,3.5903458701,175.486058291,175.486058291
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,12.081171366,0.0675792498059,0.0,0.0422994341264,1.91011974705,1.79517293505,1.78972334971,1.78972334971
 01/22  01:00:00,12.4002727992,0.243666146305,0.0,0.185313970773,1.91011974705,1.79517293505,6.72850110099,6.72850110099
 01/22  02:00:00,12.6025994586,0.36228904852,0.0,0.269017727987,1.91011974705,1.79517293505,10.2788019289,10.2788019289
 01/22  03:00:00,12.760329199,0.464504727216,0.0,0.324531789685,1.91011974705,1.79517293505,13.2351031582,13.2351031582
 01/22  04:00:00,12.8354721708,0.500843280117,0.0,0.363336208556,1.91011974705,1.79517293505,14.3451096731,14.3451096731
 01/22  05:00:00,12.9619318522,0.588609639592,0.0,0.402029530532,1.91011974705,1.79517293505,16.8807591501,16.8807591501
 01/22  06:00:00,13.0308372139,0.617558104897,0.0,0.441986426891,1.91011974705,1.79517293505,17.7881639494,17.7881639494
 01/22  07:00:00,13.4782689808,1.02900180953,0.0,0.47797448918,1.91011974705,1.79517293505,26.3295233872,26.3295233872
 01/22  08:00:00,6.56433371265,1.03070469807,0.0,0.450669665808,1.91011974705,1.79517293505,26.3082521977,26.3082521977
 01/22  09:00:00,21.6583390675,12.3456387551,0.0,1.90211494827,3.8202394941,3.5903458701,280.975175212,280.975175212
 01/22  10:00:00,20.9961281666,12.3456387551,0.0,1.23990404729,3.8202394941,3.5903458701,245.465325427,245.465325427
 01/22  11:00:00,35.6770133009,12.3456387551,0.0,0.869724829177,15.2809579764,7.1806917402,217.464018246,217.464018246
 01/22  12:00:00,35.4422998368,12.3456387551,0.0,0.63501136514,15.2809579764,7.1806917402,201.339684555,201.339684555
 01/22  13:00:00,45.3092317218,12.3456387551,0.0,0.467900348562,22.9214369646,9.5742556536,179.018290912,179.018290912
 01/22  14:00:00,45.2204273274,12.3456387551,0.0,0.379095954142,22.9214369646,9.5742556536,166.63262062,166.63262062
 01/22  15:00:00,45.2018090976,12.3456387551,0.0,0.360477724354,22.9214369646,9.5742556536,157.571387536,157.571387536
 01/22  16:00:00,45.3331958626,12.3456387551,0.0,0.491864489316,22.9214369646,9.5742556536,152.046161446,152.046161446
 01/22  17:00:00,47.0053717224,12.3456387551,0.0,0.786373682435,22.9214369646,9.5742556536,151.177636209,151.177636209
 01/22  18:00:00,43.5436991274,12.3456387551,0.0,0.470410655685,15.2809579764,7.1806917402,186.974563859,186.974563859
 01/22  19:00:00,33.6397984455,12.3456387551,0.0,0.600552875434,7.6404789882,4.7871278268,199.054011253,199.054011253
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,12.0133388221,0.0420461400271,0.0,0.0,1.91011974705,1.79517293505,1.32363641787,1.32363641787
 01/22  22:00:00,12.2920631368,0.256070918116,0.0,0.0646995365591,1.91011974705,1.79517293505,7.42736269335,7.42736269335
 01/22  23:00:00,12.4835850554,0.350377026329,0.0,0.161915346996,1.91011974705,1.79517293505,10.0386457374,10.0386457374
 01/22  24:00:00,12.6047727303,0.417592157824,0.0,0.215887890335,1.91011974705,1.79517293505,12.1520513549,12.1520513549
 01/23  01:00:00,13.2808520387,0.460110135449,0.0,0.251058242793,1.91011974705,2.3935639134,13.2478474648,13.2478474648
 01/23  02:00:00,13.3501612721,0.500162618416,0.0,0.280314993264,1.91011974705,2.3935639134,14.5986819472,14.5986819472
 01/23  03:00:00,13.4099384458,0.538091316662,0.0,0.302163468699,1.91011974705,2.3935639134,15.5218644492,15.5218644492
 01/23  04:00:00,13.4609338103,0.564733232883,0.0,0.32651691698,1.91011974705,2.3935639134,16.5039482519,16.5039482519
 01/23  05:00:00,13.8475830381,0.925532418432,0.0,0.352366959208,1.91011974705,2.3935639134,23.5580101512,23.5580101512
 01/23  06:00:00,13.8833119203,0.945881323693,0.0,0.367746936186,1.91011974705,2.3935639134,24.2055564632,24.2055564632
 01/23  07:00:00,26.9470703939,12.3456387551,0.0,2.03174797837,1.91011974705,2.3935639134,271.416433653,271.416433653
 01/23  08:00:00,27.8318576472,12.3456387551,0.0,1.68094541045,7.6404789882,4.7871278268,223.077391384,223.077391384
 01/23  09:00:00,40.9910429602,12.3456387551,0.0,1.16673303771,19.1011974705,8.3774736969,189.435782809,189.435782809
 01/23  10:00:00,58.1995656372,12.3456387551,0.0,0.700733824875,34.3821554469,10.7710376103,152.185345652,152.185345652
 01/23  11:00:00,57.9095556551,12.3456387551,0.0,0.410723842853,34.3821554469,10.7710376103,131.638923839,131.638923839
 01/23  12:00:00,57.621927838,12.3456387551,0.0,0.123096025752,34.3821554469,10.7710376103,111.854442874,111.854442874
 01/23  13:00:00,57.6161871711,12.3456387551,0.0,0.117355358781,34.3821554469,10.7710376103,100.404812999,100.404812999
 01/23  14:00:00,57.8200806188,12.3456387551,0.0,0.321248806529,34.3821554469,10.7710376103,92.6581388384,92.6581388384
 01/23  15:00:00,57.7823801162,12.3456387551,0.0,0.283548303925,34.3821554469,10.7710376103,85.3648647039,85.3648647039
 01/23  16:00:00,57.8996167469,12.3456387551,0.0,0.400784934629,34.3821554469,10.7710376103,80.0255128957,80.0255128957
 01/23  17:00:00,59.4235612403,12.3456387551,0.0,0.547062761402,34.3821554469,10.7710376103,82.0113354381,82.0113354381
 01/23  18:00:00,66.3933109797,12.3456387551,0.0,0.628479167403,34.3821554469,10.7710376103,86.7596339256,86.7596339256
 01/23  19:00:00,53.7777675626,12.3456387551,0.0,0.670436189349,22.9214369646,9.5742556536,91.3628267955,91.3628267955
 01/23  20:00:00,53.8248743501,12.3456387551,0.0,0.717542976788,22.9214369646,9.5742556536,96.4904944677,96.4904944677
 01/23  21:00:00,48.8432758865,12.3456387551,0.0,0.752965963995,19.1011974705,8.3774736969,100.303325855,100.303325855
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5817868922,0.00540721270946,0.0,0.00669601906161,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.6143619204,0.0081108190642,0.0,0.0365674408672,1.91011974705,2.3935639134,0.0,0.0
 01/24  06:00:00,12.6641724809,0.0313187213032,0.0,0.0631700991603,1.91011974705,2.3935639134,0.717638046908,0.717638046908
 01/24  07:00:00,26.5472197387,12.3456387551,0.0,1.63189732317,1.91011974705,2.3935639134,197.437506133,197.437506133
 01/24  08:00:00,27.3197535196,12.3456387551,0.0,1.16884128291,7.6404789882,4.7871278268,150.242885791,150.242885791
 01/24  09:00:00,40.5471769755,12.3456387551,0.0,0.722867053016,19.1011974705,8.3774736969,125.386209416,125.386209416
 01/24  10:00:00,57.8204790505,12.3456387551,0.0,0.321647238207,34.3821554469,10.7710376103,97.9129354826,97.9129354826
 01/24  11:00:00,57.5711147679,12.3456387551,0.0,0.0722829556015,34.3821554469,10.7710376103,84.3641931019,84.3641931019
 01/24  12:00:00,57.5387339331,12.3456387551,0.0,0.0399021208578,34.3821554469,10.7710376103,71.6141398145,71.6141398145
 01/24  13:00:00,57.7585605845,12.3456387551,0.0,0.259728772178,34.3821554469,10.7710376103,69.1480348291,69.1480348291
 01/24  14:00:00,57.9114565316,12.3456387551,0.0,0.412624719311,34.3821554469,10.7710376103,67.3312321361,67.3312321361
 01/24  15:00:00,57.9608482028,12.3456387551,0.0,0.462016390515,34.3821554469,10.7710376103,65.6014958018,65.6014958018
 01/24  16:00:00,57.9553298085,12.3456387551,0.0,0.456497996242,34.3821554469,10.7710376103,61.7617545121,61.7617545121
 01/24  17:00:00,59.3659050773,12.3456387551,0.0,0.489406598375,34.3821554469,10.7710376103,63.6529685451,63.6529685451
 01/24  18:00:00,66.3470594205,12.3456387551,0.0,0.582227608196,34.3821554469,10.7710376103,72.5464743917,72.5464743917
 01/24  19:00:00,53.7755003257,12.3456387551,0.0,0.668168952428,22.9214369646,9.5742556536,83.4452664481,83.4452664481
 01/24  20:00:00,53.8735513974,12.3456387551,0.0,0.76622002411,22.9214369646,9.5742556536,96.8349391738,96.8349391738
 01/24  21:00:00,48.9052942041,12.3456387551,0.0,0.814984281609,19.1011974705,8.3774736969,103.191433972,103.191433972
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5784259208,0.00270360635473,0.0,0.00603865399988,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.7095902241,0.0625379025351,0.0,0.0773686611427,1.91011974705,2.3935639134,1.61857725381,1.61857725381
 01/25  03:00:00,12.895576226,0.187974513895,0.0,0.137918051615,1.91011974705,2.3935639134,5.22125418927,5.22125418927
 01/25  04:00:00,13.0037971975,0.244883514814,0.0,0.189230022252,1.91011974705,2.3935639134,6.90838241744,6.90838241744
 01/25  05:00:00,13.1530177563,0.348578626872,0.0,0.234755468997,1.91011974705,2.3935639134,9.91623588246,9.91623588246
 01/25  06:00:00,13.2095596168,0.368988249805,0.0,0.270887706517,1.91011974705,2.3935639134,10.5417052836,10.5417052836
 01/25  07:00:00,26.9150565251,12.3456387551,0.0,1.99973410961,1.91011974705,2.3935639134,252.716767192,252.716767192
 01/25  08:00:00,27.7732227538,12.3456387551,0.0,1.62231051707,7.6404789882,4.7871278268,210.590355473,210.590355473
 01/25  09:00:00,40.9549464476,12.3456387551,0.0,1.13063652514,19.1011974705,8.3774736969,189.334777515,189.334777515
 01/25  10:00:00,58.1913972573,12.3456387551,0.0,0.692565445028,34.3821554469,10.7710376103,162.744746819,162.744746819
 01/25  11:00:00,57.9384982448,12.3456387551,0.0,0.439666432531,34.3821554469,10.7710376103,152.778240435,152.778240435
 01/25  12:00:00,57.7398892448,12.3456387551,0.0,0.241057432525,34.3821554469,10.7710376103,139.425124104,139.425124104
 01/25  13:00:00,57.6221302143,12.3456387551,0.0,0.123298402037,34.3821554469,10.7710376103,130.372200166,130.372200166
 01/25  14:00:00,57.5545269899,12.3456387551,0.0,0.0556951776692,34.3821554469,10.7710376103,122.8221455,122.8221455
 01/25  15:00:00,57.5535323537,12.3456387551,0.0,0.0547005414336,34.3821554469,10.7710376103,116.550992523,116.550992523
 01/25  16:00:00,57.661020705,12.3456387551,0.0,0.162188892678,34.3821554469,10.7710376103,109.155714727,109.155714727
 01/25  17:00:00,59.3693166528,12.3456387551,0.0,0.492818173816,34.3821554469,10.7710376103,111.189607666,111.189607666
 01/25  18:00:00,66.5236409072,12.3456387551,0.0,0.75880909495,34.3821554469,10.7710376103,118.113302764,118.113302764
 01/25  19:00:00,53.9465641502,12.3456387551,0.0,0.83923277694,22.9214369646,9.5742556536,123.851207636,123.851207636
 01/25  20:00:00,54.0132301218,12.3456387551,0.0,0.905898748515,22.9214369646,9.5742556536,130.227834791,130.227834791
 01/25  21:00:00,49.0323123293,12.3456387551,0.0,0.942002406868,19.1011974705,8.3774736969,133.623089501,133.623089501
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5720131398,0.00135180317737,0.0,0.000977676183459,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.7819810963,0.154686611062,0.0,0.0576108247764,1.91011974705,2.3935639134,4.59533529105,4.59533529105
 01/26  03:00:00,12.92536895,0.239064613661,0.0,0.116620675933,1.91011974705,2.3935639134,6.95741121619,6.95741121619
 01/26  04:00:00,13.0232304675,0.295286919114,0.0,0.158259887886,1.91011974705,2.3935639134,8.44824769267,8.44824769267
 01/26  05:00:00,13.1001516029,0.339233763076,0.0,0.191234179361,1.91011974705,2.3935639134,9.85364795739,9.85364795739
 01/26  06:00:00,13.170683452,0.381387543223,0.0,0.219612248292,1.91011974705,2.3935639134,10.946290827,10.946290827
 01/26  07:00:00,26.8449816547,12.3456387551,0.0,1.92965923917,1.91011974705,2.3935639134,249.002109643,249.002109643
 01/26  08:00:00,27.698520883,12.3456387551,0.0,1.54760864626,7.6404789882,4.7871278268,201.347195168,201.347195168
 01/26  09:00:00,41.169161519,12.3456387551,0.0,1.34485159655,19.1011974705,8.3774736969,177.830560299,177.830560299
 01/26  10:00:00,58.6347133962,12.3456387551,0.0,1.13588158396,34.3821554469,10.7710376103,149.423788825,149.423788825
 01/26  11:00:00,58.4373122061,12.3456387551,0.0,0.938480393864,34.3821554469,10.7710376103,136.648755102,136.648755102
 01/26  12:00:00,58.1556157341,12.3456387551,0.0,0.656783921861,34.3821554469,10.7710376103,119.254754843,119.254754843
 01/26  13:00:00,58.0481545387,12.3456387551,0.0,0.549322726389,34.3821554469,10.7710376103,109.394815073,109.394815073
 01/26  14:00:00,57.986055839,12.3456387551,0.0,0.487224026746,34.3821554469,10.7710376103,101.910834183,101.910834183
 01/26  15:00:00,57.8031907408,12.3456387551,0.0,0.304358928556,34.3821554469,10.7710376103,94.0379196312,94.0379196312
 01/26  16:00:00,57.8630308351,12.3456387551,0.0,0.364199022792,34.3821554469,10.7710376103,86.2746553984,86.2746553984
 01/26  17:00:00,59.4327725059,12.3456387551,0.0,0.556274026931,34.3821554469,10.7710376103,88.9345539911,88.9345539911
 01/26  18:00:00,66.4712803564,12.3456387551,0.0,0.706448544172,34.3821554469,10.7710376103,95.7134379445,95.7134379445
 01/26  19:00:00,53.8648987884,12.3456387551,0.0,0.757567415146,22.9214369646,9.5742556536,98.494926211,98.494926211
 01/26  20:00:00,53.9175340867,12.3456387551,0.0,0.810202713437,22.9214369646,9.5742556536,104.234793813,104.234793813
 01/26  21:00:00,48.9313920694,12.3456387551,0.0,0.841082146929,19.1011974705,8.3774736969,107.995930489,107.995930489
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.6166796424,0.0188957755412,0.0,0.028100206425,1.91011974705,2.3935639134,0.336170044919,0.336170044919
 01/27  04:00:00,12.6837518292,0.0420584356116,0.0,0.0720097331273,1.91011974705,2.3935639134,1.04839776129,1.04839776129
 01/27  05:00:00,12.7925000028,0.117161843003,0.0,0.105654499368,1.91011974705,2.3935639134,3.3150197442,3.3150197442
 01/27  06:00:00,12.857867838,0.154971383732,0.0,0.133212793847,1.91011974705,2.3935639134,4.31035030767,4.31035030767
 01/27  07:00:00,26.6765091497,12.3456387551,0.0,1.76118673417,1.91011974705,2.3935639134,212.924878347,212.924878347
 01/27  08:00:00,27.4377526373,12.3456387551,0.0,1.28684040052,7.6404789882,4.7871278268,167.346437468,167.346437468
 01/27  09:00:00,40.628563692,12.3456387551,0.0,0.804253769534,19.1011974705,8.3774736969,143.448569579,143.448569579
 01/27  10:00:00,57.8817748577,12.3456387551,0.0,0.382943045471,34.3821554469,10.7710376103,113.927699541,113.927699541
 01/27  11:00:00,57.7129613149,12.3456387551,0.0,0.214129502656,34.3821554469,10.7710376103,99.5026020789,99.5026020789
 01/27  12:00:00,57.6485020279,12.3456387551,0.0,0.149670215625,34.3821554469,10.7710376103,84.6949776393,84.6949776393
 01/27  13:00:00,57.5061496377,12.3402315424,0.0,0.0127250381808,34.3821554469,10.7710376103,75.2364400237,75.2364400237
 01/27  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,67.9067686408,67.9067686408
 01/27  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,61.0324366273,61.0324366273
 01/27  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,53.5894505563,53.5894505563
 01/27  17:00:00,57.6092045756,12.3442869519,0.0,0.111724566453,34.3821554469,10.7710376103,57.1186760694,57.1186760694
 01/27  18:00:00,66.190630455,12.3456387551,0.0,0.425798642688,34.3821554469,10.7710376103,68.6221802002,68.6221802002
 01/27  19:00:00,53.6298763387,12.3456387551,0.0,0.522544965407,22.9214369646,9.5742556536,75.9865117844,75.9865117844
 01/27  20:00:00,53.6909003207,12.3456387551,0.0,0.583568947435,22.9214369646,9.5742556536,83.195822338,83.195822338
 01/27  21:00:00,48.6826128982,12.3456387551,0.0,0.592302975712,19.1011974705,8.3774736969,83.3537784433,83.3537784433
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,25.46278936,12.3456387551,0.0,1.14585792279,1.91011974705,1.79517293505,143.366460628,143.366460628
 01/28  08:00:00,21.9684591592,12.3456387551,0.0,0.834568373251,3.8202394941,3.5903458701,106.224913798,106.224913798
 01/28  09:00:00,30.4893047139,12.3456387551,0.0,0.699037693027,11.4607184823,5.9839097835,95.6374887264,95.6374887264
 01/28  10:00:00,45.3338189989,12.3456387551,0.0,0.492487625666,22.9214369646,9.5742556536,76.3252808359,76.3252808359
 01/28  11:00:00,57.7886577395,12.3456387551,0.0,0.28982592724,34.3821554469,10.7710376103,60.2153957533,60.2153957533
 01/28  12:00:00,57.6158257445,12.3456387551,0.0,0.116993932249,34.3821554469,10.7710376103,45.9216527623,45.9216527623
 01/28  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,37.6174710596,37.6174710596
 01/28  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,29.7874164126,29.7874164126
 01/28  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,26.3081381206,26.3081381206
 01/28  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,22.0199885933,22.0199885933
 01/28  17:00:00,57.5074546679,12.3402315424,0.0,0.0140300683703,34.3821554469,10.7710376103,23.6483561089,23.6483561089
 01/28  18:00:00,65.9806736287,12.3456387551,0.0,0.215841816428,34.3821554469,10.7710376103,33.8627057069,33.8627057069
 01/28  19:00:00,48.4861785857,12.3456387551,0.0,0.395868663252,19.1011974705,8.3774736969,58.0449038522,58.0449038522
 01/28  20:00:00,38.5158560194,12.3456387551,0.0,0.459588998507,11.4607184823,5.9839097835,67.0691544358,67.0691544358
 01/28  21:00:00,38.5540449157,12.3456387551,0.0,0.497777894782,11.4607184823,5.9839097835,70.8900678447,70.8900678447
 01/28  22:00:00,28.5820867866,12.3456387551,0.0,0.559862667285,3.8202394941,3.5903458701,81.6527354467,81.6527354467
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  09:00:00,20.8751754309,12.3456387551,0.0,1.11895131164,3.8202394941,3.5903458701,166.217362446,166.217362446
 01/29  10:00:00,20.2507886462,12.3456387551,0.0,0.494564526918,3.8202394941,3.5903458701,115.787107807,115.787107807
 01/29  11:00:00,35.0287763657,12.3456387551,0.0,0.221487894063,15.2809579764,7.1806917402,90.1452721113,90.1452721113
 01/29  12:00:00,34.8225460985,12.3415833455,0.0,0.0193130363232,15.2809579764,7.1806917402,76.1159952307,76.1159952307
 01/29  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,54.8325451313,54.8325451313
 01/29  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,46.2673021355,46.2673021355
 01/29  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,40.7756534643,40.7756534643
 01/29  16:00:00,44.8390721601,12.3388797392,0.0,0.00449980273765,22.9214369646,9.5742556536,38.9912430041,38.9912430041
 01/29  17:00:00,45.0464056946,12.3456387551,0.0,0.205074321313,22.9214369646,9.5742556536,45.9797421713,45.9797421713
 01/29  18:00:00,43.1809950397,12.3456387551,0.0,0.107706567976,15.2809579764,7.1806917402,72.8282909888,72.8282909888
 01/29  19:00:00,33.2092698793,12.3456387551,0.0,0.170024309222,7.6404789882,4.7871278268,82.4662060204,82.4662060204
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  07:00:00,26.0990298989,12.3456387551,0.0,1.18370748333,1.91011974705,2.3935639134,151.411373911,151.411373911
 01/30  08:00:00,27.0014061445,12.3456387551,0.0,0.850493907723,7.6404789882,4.7871278268,109.867137945,109.867137945
 01/30  09:00:00,40.4912941755,12.3456387551,0.0,0.666984253042,19.1011974705,8.3774736969,90.5204675407,90.5204675407
 01/30  10:00:00,57.9864609171,12.3456387551,0.0,0.487629104873,34.3821554469,10.7710376103,63.9866063068,63.9866063068
 01/30  11:00:00,57.6204340601,12.3442869519,0.0,0.122954050973,34.3821554469,10.7710376103,45.9252058587,45.9252058587
 01/30  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,23.5754764755,23.5754764755
 01/30  13:00:00,57.4926515757,12.3388797392,0.0,0.000578779348499,34.3821554469,10.7710376103,14.5893667562,14.5893667562
 01/30  14:00:00,57.5914324428,12.3456387551,0.0,0.0926006305464,34.3821554469,10.7710376103,17.4313483124,17.4313483124
 01/30  15:00:00,57.6544300864,12.3456387551,0.0,0.155598274099,34.3821554469,10.7710376103,18.9631775565,18.9631775565
 01/30  16:00:00,57.6610162851,12.3456387551,0.0,0.162184472815,34.3821554469,10.7710376103,15.0528239698,15.0528239698
 01/30  17:00:00,57.6959238454,12.3456387551,0.0,0.197092033106,34.3821554469,10.7710376103,18.2140136742,18.2140136742
 01/30  18:00:00,65.9858250251,12.3456387551,0.0,0.220993212815,34.3821554469,10.7710376103,20.3825189469,20.3825189469
 01/30  19:00:00,53.3443955494,12.3456387551,0.0,0.237064176078,22.9214369646,9.5742556536,23.3081295151,23.3081295151
 01/30  20:00:00,53.3915810761,12.3456387551,0.0,0.284249702789,22.9214369646,9.5742556536,30.9545353575,30.9545353575
 01/30  21:00:00,48.4607892434,12.3456387551,0.0,0.370479320905,19.1011974705,8.3774736969,43.4701608401,43.4701608401
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,26.2441625246,12.3456387551,0.0,1.32884010906,1.91011974705,2.3935639134,157.99436723,157.99436723
 01/31  08:00:00,27.1858988992,12.3456387551,0.0,1.03498666248,7.6404789882,4.7871278268,128.412244384,128.412244384
 01/31  09:00:00,40.5942011444,12.3456387551,0.0,0.769891221962,19.1011974705,8.3774736969,112.24560757,112.24560757
 01/31  10:00:00,58.1499519995,12.3456387551,0.0,0.651120187205,34.3821554469,10.7710376103,90.6991632938,90.6991632938
 01/31  11:00:00,58.1036039972,12.3456387551,0.0,0.604772184903,34.3821554469,10.7710376103,81.6857689652,81.6857689652
 01/31  12:00:00,57.7806583431,12.3456387551,0.0,0.281826530785,34.3821554469,10.7710376103,70.1746278095,70.1746278095
 01/31  13:00:00,57.6531937424,12.3456387551,0.0,0.154361930148,34.3821554469,10.7710376103,69.8584313741,69.8584313741
 01/31  14:00:00,57.7632385643,12.3456387551,0.0,0.264406752039,34.3821554469,10.7710376103,77.5181097684,77.5181097684
 01/31  15:00:00,57.9343215153,12.3456387551,0.0,0.435489703066,34.3821554469,10.7710376103,79.3425659298,79.3425659298
 01/31  16:00:00,57.9986812493,12.3456387551,0.0,0.49984943699,34.3821554469,10.7710376103,75.7054817659,75.7054817659
 01/31  17:00:00,58.0981304251,12.3456387551,0.0,0.599298612819,34.3821554469,10.7710376103,81.7283378206,81.7283378206
 01/31  18:00:00,66.4583112635,12.3456387551,0.0,0.693479451226,34.3821554469,10.7710376103,88.9665375381,88.9665375381
 01/31  19:00:00,53.8684250668,12.3456387551,0.0,0.761093693514,22.9214369646,9.5742556536,96.1607907186,96.1607907186
 01/31  20:00:00,53.9685898142,12.3456387551,0.0,0.861258440955,22.9214369646,9.5742556536,108.822153736,108.822153736
 01/31  21:00:00,49.0200440801,12.3456387551,0.0,0.929734157628,19.1011974705,8.3774736969,117.237929004,117.237929004
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5789702626,0.00540721270946,0.0,0.00387938946553,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5994627123,0.0081108190642,0.0,0.0216682328344,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.6217694665,0.0081108190642,0.0,0.0439749869691,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.6727925309,0.0321171674101,0.0,0.0709917030025,1.91011974705,2.3935639134,0.741856241612,0.741856241612
 02/01  07:00:00,26.5323398075,12.3456387551,0.0,1.617017392,1.91011974705,2.3935639134,189.646956487,189.646956487
 02/01  08:00:00,27.3000125585,12.3456387551,0.0,1.14910032175,7.6404789882,4.7871278268,139.502749959,139.502749959
 02/01  09:00:00,40.5908051461,12.3456387551,0.0,0.766495223619,19.1011974705,8.3774736969,112.791769659,112.791769659
 02/01  10:00:00,57.9588785507,12.3456387551,0.0,0.460046738471,34.3821554469,10.7710376103,84.6500177767,84.6500177767
 02/01  11:00:00,57.7201483198,12.3456387551,0.0,0.221316507528,34.3821554469,10.7710376103,69.0986612638,69.0986612638
 02/01  12:00:00,57.7411196233,12.3456387551,0.0,0.242287810997,34.3821554469,10.7710376103,54.4024831391,54.4024831391
 02/01  13:00:00,57.6635707923,12.3456387551,0.0,0.164738979986,34.3821554469,10.7710376103,46.3453905114,46.3453905114
 02/01  14:00:00,57.5587103916,12.3456387551,0.0,0.0598785793242,34.3821554469,10.7710376103,40.9176148518,40.9176148518
 02/01  15:00:00,57.6959066075,12.3456387551,0.0,0.197074795225,34.3821554469,10.7710376103,38.16291929,38.16291929
 02/01  16:00:00,57.7787694281,12.3456387551,0.0,0.279937615778,34.3821554469,10.7710376103,35.3242759328,35.3242759328
 02/01  17:00:00,57.8487682475,12.3456387551,0.0,0.34993643525,34.3821554469,10.7710376103,40.1438861031,40.1438861031
 02/01  18:00:00,66.1699870318,12.3456387551,0.0,0.405155219547,34.3821554469,10.7710376103,45.9956197067,45.9956197067
 02/01  19:00:00,53.5504441774,12.3456387551,0.0,0.443112804123,22.9214369646,9.5742556536,51.5374147546,51.5374147546
 02/01  20:00:00,53.6054321142,12.3456387551,0.0,0.498100740932,22.9214369646,9.5742556536,59.1204593511,59.1204593511
 02/01  21:00:00,48.6122087077,12.3456387551,0.0,0.521898785204,19.1011974705,8.3774736969,62.2017120259,62.2017120259
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,26.2795554857,12.3456387551,0.0,1.36423307016,1.91011974705,2.3935639134,159.945428947,159.945428947
 02/02  08:00:00,27.1668230141,12.3456387551,0.0,1.01591077735,7.6404789882,4.7871278268,124.628756323,124.628756323
 02/02  09:00:00,40.5082402754,12.3456387551,0.0,0.683930352893,19.1011974705,8.3774736969,106.566132459,106.566132459
 02/02  10:00:00,57.8381253973,12.3456387551,0.0,0.339293585004,34.3821554469,10.7710376103,80.7943287342,80.7943287342
 02/02  11:00:00,57.6971440346,12.3456387551,0.0,0.198312222297,34.3821554469,10.7710376103,71.7840821327,71.7840821327
 02/02  12:00:00,57.5002187267,12.3388797392,0.0,0.00814593028306,34.3821554469,10.7710376103,58.8642245652,58.8642245652
 02/02  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,53.2185930621,53.2185930621
 02/02  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,50.0183004384,50.0183004384
 02/02  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,52.1648079436,52.1648079436
 02/02  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,53.3617939781,53.3617939781
 02/02  17:00:00,57.6500231851,12.3456387551,0.0,0.151191372813,34.3821554469,10.7710376103,59.807023596,59.807023596
 02/02  18:00:00,66.2143845518,12.3456387551,0.0,0.449552739487,34.3821554469,10.7710376103,71.4360929643,71.4360929643
 02/02  19:00:00,53.6876476041,12.3456387551,0.0,0.580316230789,22.9214369646,9.5742556536,83.1101063541,83.1101063541
 02/02  20:00:00,53.7927346989,12.3456387551,0.0,0.685403325634,22.9214369646,9.5742556536,97.408265522,97.408265522
 02/02  21:00:00,48.8592277285,12.3456387551,0.0,0.768917805999,19.1011974705,8.3774736969,108.227648165,108.227648165
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.6060634903,0.0242138328532,0.0,0.0121659970013,1.91011974705,2.3935639134,0.622977174299,0.622977174299
 02/03  03:00:00,12.7528034075,0.0962617608924,0.0,0.0868579861114,1.91011974705,2.3935639134,2.63550252794,2.63550252794
 02/03  04:00:00,12.9670624244,0.248148328744,0.0,0.149230435222,1.91011974705,2.3935639134,7.03864091453,7.03864091453
 02/03  05:00:00,13.0413283554,0.272256797979,0.0,0.199387897001,1.91011974705,2.3935639134,7.71792384623,7.71792384623
 02/03  06:00:00,13.1912771399,0.383184035706,0.0,0.238409443714,1.91011974705,2.3935639134,10.9793102405,10.9793102405
 02/03  07:00:00,26.8872844737,12.3456387551,0.0,1.97196205819,1.91011974705,2.3935639134,253.290686054,253.290686054
 02/03  08:00:00,26.3249775315,12.3456387551,0.0,1.55173196139,7.6404789882,4.7871278268,207.747362947,207.747362947
 02/03  09:00:00,40.8899723762,12.3456387551,0.0,1.06566245369,19.1011974705,8.3774736969,182.607231293,182.607231293
 02/03  10:00:00,58.1078950417,12.3456387551,0.0,0.609063229382,34.3821554469,10.7710376103,151.029254482,151.029254482
 02/03  11:00:00,57.8351238259,12.3456387551,0.0,0.336292013592,34.3821554469,10.7710376103,136.12659126,136.12659126
 02/03  12:00:00,57.6193452618,12.3456387551,0.0,0.120513449505,34.3821554469,10.7710376103,117.254725868,117.254725868
 02/03  13:00:00,57.532821266,12.3442869519,0.0,0.0353412569493,34.3821554469,10.7710376103,101.738988708,101.738988708
 02/03  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,90.5678810614,90.5678810614
 02/03  15:00:00,57.5059333342,12.3402315424,0.0,0.0125087346691,34.3821554469,10.7710376103,84.1837710466,84.1837710466
 02/03  16:00:00,57.6976200074,12.3456387551,0.0,0.19878819515,34.3821554469,10.7710376103,79.7221480689,79.7221480689
 02/03  17:00:00,57.939260981,12.3456387551,0.0,0.440429168708,34.3821554469,10.7710376103,86.0290923486,86.0290923486
 02/03  18:00:00,66.3924315535,12.3456387551,0.0,0.627599741213,34.3821554469,10.7710376103,96.4496008296,96.4496008296
 02/03  19:00:00,53.8158691488,12.3456387551,0.0,0.708537775508,22.9214369646,9.5742556536,104.557263276,104.557263276
 02/03  20:00:00,53.8892709599,12.3456387551,0.0,0.781939586609,22.9214369646,9.5742556536,113.601318579,113.601318579
 02/03  21:00:00,48.8993186778,12.3456387551,0.0,0.809008755285,19.1011974705,8.3774736969,116.467987658,116.467987658
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9848054205,0.0040554095321,0.0,0.00945732887103,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,12.0844289133,0.0358990400163,0.0,0.0772371912262,1.91011974705,1.79517293505,0.859324470436,0.859324470436
 02/04  04:00:00,12.1808863932,0.117989399179,0.0,0.0916043118815,1.91011974705,1.79517293505,3.2823842637,3.2823842637
 02/04  05:00:00,12.2301029005,0.145540355706,0.0,0.113269862674,1.91011974705,1.79517293505,4.07156867776,4.07156867776
 02/04  06:00:00,12.3110637835,0.190205942063,0.0,0.149565159347,1.91011974705,1.79517293505,5.41316918422,5.41316918422
 02/04  07:00:00,26.0635679986,12.3456387551,0.0,1.74663656141,1.91011974705,1.79517293505,209.390315945,209.390315945
 02/04  08:00:00,21.1183582383,12.3456387551,0.0,1.36213411907,3.8202394941,3.5903458701,164.088443971,164.088443971
 02/04  09:00:00,31.018367516,12.3456387551,0.0,1.22810049517,11.4607184823,5.9839097835,148.469241115,148.469241115
 02/04  10:00:00,45.9214313241,12.3456387551,0.0,1.0800999508,22.9214369646,9.5742556536,124.017654764,124.017654764
 02/04  11:00:00,58.4504270052,12.3456387551,0.0,0.951595192876,34.3821554469,10.7710376103,105.733984281,105.733984281
 02/04  12:00:00,58.3315814,12.3456387551,0.0,0.832749587738,34.3821554469,10.7710376103,92.1030470035,92.1030470035
 02/04  13:00:00,58.259903754,12.3456387551,0.0,0.76107194172,34.3821554469,10.7710376103,87.2391075978,87.2391075978
 02/04  14:00:00,58.2912958379,12.3456387551,0.0,0.792464025672,34.3821554469,10.7710376103,83.5433286698,83.5433286698
 02/04  15:00:00,58.3187741862,12.3456387551,0.0,0.819942373968,34.3821554469,10.7710376103,86.0483404463,86.0483404463
 02/04  16:00:00,58.3105570742,12.3456387551,0.0,0.811725261899,34.3821554469,10.7710376103,89.8089678614,89.8089678614
 02/04  17:00:00,58.3260790886,12.3456387551,0.0,0.827247276327,34.3821554469,10.7710376103,92.0304183288,92.0304183288
 02/04  18:00:00,65.2618396787,12.3456387551,0.0,0.874674533076,34.3821554469,10.7710376103,98.0432164914,98.0432164914
 02/04  19:00:00,49.0506662084,12.3456387551,0.0,0.960356285926,19.1011974705,8.3774736969,115.030479375,115.030479375
 02/04  20:00:00,39.0594109661,12.3456387551,0.0,1.00314394527,11.4607184823,5.9839097835,122.242051226,122.242051226
 02/04  21:00:00,39.0971640559,12.3456387551,0.0,1.04089703505,11.4607184823,5.9839097835,126.59719586,126.59719586
 02/04  22:00:00,29.1124404062,12.3456387551,0.0,1.09021628688,3.8202394941,3.5903458701,136.493543618,136.493543618
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,12.0241907034,0.0186706813019,0.0,0.0342273400416,1.91011974705,1.79517293505,0.371763323433,0.371763323433
 02/05  02:00:00,12.1694682643,0.0860455694069,0.0,0.112130012787,1.91011974705,1.79517293505,2.20313190247,2.20313190247
 02/05  03:00:00,12.2404796937,0.112227403252,0.0,0.156959608314,1.91011974705,1.79517293505,2.90180088496,2.90180088496
 02/05  04:00:00,12.3696686404,0.207425392439,0.0,0.190950565823,1.91011974705,1.79517293505,5.71378759419,5.71378759419
 02/05  05:00:00,12.4258330823,0.230801080701,0.0,0.223739319497,1.91011974705,1.79517293505,6.41183217127,6.41183217127
 02/05  06:00:00,12.5436111332,0.319667637397,0.0,0.252650813715,1.91011974705,1.79517293505,9.03208471025,9.03208471025
 02/05  07:00:00,12.6295978905,0.36711350627,0.0,0.291191702152,1.91011974705,1.79517293505,10.4602421695,10.4602421695
 02/05  08:00:00,4.41590991081,0.413944380739,0.0,0.296672847966,1.91011974705,1.79517293505,11.7810945291,11.7810945291
 02/05  09:00:00,21.5704218323,12.3456387551,0.0,1.814197713,3.8202394941,3.5903458701,246.165295158,246.165295158
 02/05  10:00:00,20.9168166682,12.3456387551,0.0,1.16059254889,3.8202394941,3.5903458701,202.647466527,202.647466527
 02/05  11:00:00,35.6218597179,12.3456387551,0.0,0.814571246191,15.2809579764,7.1806917402,179.042412146,179.042412146
 02/05  12:00:00,35.427260199,12.3456387551,0.0,0.619971727353,15.2809579764,7.1806917402,168.804782627,168.804782627
 02/05  13:00:00,45.3306292574,12.3456387551,0.0,0.489297884138,22.9214369646,9.5742556536,150.984815699,150.984815699
 02/05  14:00:00,45.3373221079,12.3456387551,0.0,0.49599073461,22.9214369646,9.5742556536,146.397570593,146.397570593
 02/05  15:00:00,45.4918568609,12.3456387551,0.0,0.650525487637,22.9214369646,9.5742556536,147.485284546,147.485284546
 02/05  16:00:00,45.6528943222,12.3456387551,0.0,0.811562948897,22.9214369646,9.5742556536,149.789973024,149.789973024
 02/05  17:00:00,45.8046587848,12.3456387551,0.0,0.963327411476,22.9214369646,9.5742556536,153.02709608,153.02709608
 02/05  18:00:00,42.2795110359,12.3456387551,0.0,0.583889230893,15.2809579764,7.1806917402,191.93013208,191.93013208
 02/05  19:00:00,33.7488135131,12.3456387551,0.0,0.709567943052,7.6404789882,4.7871278268,208.101939625,208.101939625
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,12.2127838604,0.181174848623,0.0,0.0603163296598,1.91011974705,1.79517293505,5.12738668872,5.12738668872
 02/05  22:00:00,12.5658356531,0.375225155268,0.0,0.219317815774,1.91011974705,1.79517293505,10.7144268634,10.7144268634
 02/05  23:00:00,12.8230543462,0.528969877733,0.0,0.322791786361,1.91011974705,1.79517293505,15.1776592423,15.1776592423
 02/05  24:00:00,12.9670326854,0.60374605775,0.0,0.391993945507,1.91011974705,1.79517293505,17.415567642,17.415567642
 02/06  01:00:00,13.8344735915,0.826931002821,0.0,0.437858928232,1.91011974705,2.3935639134,22.5264294719,22.5264294719
 02/06  02:00:00,14.2273602927,1.17376469088,0.0,0.483911941406,1.91011974705,2.3935639134,29.3867644073,29.3867644073
 02/06  03:00:00,14.3578935198,1.27055294637,0.0,0.517656912965,1.91011974705,2.3935639134,31.9320677041,31.9320677041
 02/06  04:00:00,14.6707958795,1.55249359402,0.0,0.548618624981,1.91011974705,2.3935639134,37.3901682047,37.3901682047
 02/06  05:00:00,14.6871707563,1.53575422757,0.0,0.581732868319,1.91011974705,2.3935639134,37.676716637,37.676716637
 02/06  06:00:00,14.9935637069,1.8168601883,0.0,0.607019858161,1.91011974705,2.3935639134,42.9602938596,42.9602938596
 02/06  07:00:00,26.9537811879,12.3456387551,0.0,2.0384587724,1.91011974705,2.3935639134,287.435045229,287.435045229
 02/06  08:00:00,26.8117043425,12.3456387551,0.0,2.0384587724,7.6404789882,4.7871278268,279.695731927,279.695731927
 02/06  09:00:00,41.4996904705,12.3456387551,0.0,1.67538054802,19.1011974705,8.3774736969,247.029804113,247.029804113
 02/06  10:00:00,58.6326538255,12.3456387551,0.0,1.13382201325,34.3821554469,10.7710376103,211.364608197,211.364608197
 02/06  11:00:00,58.3508930062,12.3456387551,0.0,0.852061193906,34.3821554469,10.7710376103,191.832362146,191.832362146
 02/06  12:00:00,58.4124564233,12.3456387551,0.0,0.913624610976,34.3821554469,10.7710376103,175.353789899,175.353789899
 02/06  13:00:00,58.4581126278,12.3456387551,0.0,0.95928081556,34.3821554469,10.7710376103,167.064768391,167.064768391
 02/06  14:00:00,58.435152229,12.3456387551,0.0,0.936320416774,34.3821554469,10.7710376103,159.3101662,159.3101662
 02/06  15:00:00,58.5062118454,12.3456387551,0.0,1.00738003308,34.3821554469,10.7710376103,152.06584082,152.06584082
 02/06  16:00:00,58.5834103315,12.3456387551,0.0,1.08457851926,34.3821554469,10.7710376103,145.485978547,145.485978547
 02/06  17:00:00,58.6397445808,12.3456387551,0.0,1.14091276848,34.3821554469,10.7710376103,145.253171579,145.253171579
 02/06  18:00:00,65.6057677234,12.3456387551,0.0,1.21860257777,34.3821554469,10.7710376103,154.232178207,154.232178207
 02/06  19:00:00,54.3831236194,12.3456387551,0.0,1.27579224612,22.9214369646,9.5742556536,163.202131789,163.202131789
 02/06  20:00:00,54.4404532137,12.3456387551,0.0,1.33312184046,22.9214369646,9.5742556536,170.232010581,170.232010581
 02/06  21:00:00,49.4532661505,12.3456387551,0.0,1.36295622806,19.1011974705,8.3774736969,173.810654742,173.810654742
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.8311813529,0.175351393651,0.0,0.0861462988399,1.91011974705,2.3935639134,4.93336121096,4.93336121096
 02/06  24:00:00,13.1525161388,0.341803065814,0.0,0.241029412487,1.91011974705,2.3935639134,9.72615570121,9.72615570121
 02/07  01:00:00,13.3751273248,0.488988444131,0.0,0.316455220236,1.91011974705,2.3935639134,14.0963588474,14.0963588474
 02/07  02:00:00,13.4252346101,0.494818182505,0.0,0.360732767186,1.91011974705,2.3935639134,14.1932163154,14.1932163154
 02/07  03:00:00,13.5704660948,0.612516276263,0.0,0.388266158078,1.91011974705,2.3935639134,17.7505105468,17.7505105468
 02/07  04:00:00,13.5564336357,0.572477749668,0.0,0.414272225591,1.91011974705,2.3935639134,16.4701448971,16.4701448971
 02/07  05:00:00,13.6995600367,0.687929709834,0.0,0.441946666386,1.91011974705,2.3935639134,19.9901035149,19.9901035149
 02/07  06:00:00,13.95675625,0.919657069756,0.0,0.467415519824,1.91011974705,2.3935639134,23.6662896915,23.6662896915
 02/07  07:00:00,26.9537811879,12.3456387551,0.0,2.0384587724,1.91011974705,2.3935639134,280.142075905,280.142075905
 02/07  08:00:00,26.6521628409,12.3456387551,0.0,1.87891727079,7.6404789882,4.7871278268,237.098618698,237.098618698
 02/07  09:00:00,41.1539719926,12.3456387551,0.0,1.32966207017,19.1011974705,8.3774736969,204.991370041,204.991370041
 02/07  10:00:00,58.4136164315,12.3456387551,0.0,0.914784619218,34.3821554469,10.7710376103,173.73983027,173.73983027
 02/07  11:00:00,58.2087313081,12.3456387551,0.0,0.70989949578,34.3821554469,10.7710376103,158.64414158,158.64414158
 02/07  12:00:00,57.9970626638,12.3456387551,0.0,0.498230851522,34.3821554469,10.7710376103,140.960044581,140.960044581
 02/07  13:00:00,58.0272102351,12.3456387551,0.0,0.528378422819,34.3821554469,10.7710376103,130.618774436,130.618774436
 02/07  14:00:00,58.0695264641,12.3456387551,0.0,0.570694651818,34.3821554469,10.7710376103,123.482912657,123.482912657
 02/07  15:00:00,57.9450844441,12.3456387551,0.0,0.446252631842,34.3821554469,10.7710376103,115.095956929,115.095956929
 02/07  16:00:00,58.0410092125,12.3456387551,0.0,0.542177400229,34.3821554469,10.7710376103,110.066536749,110.066536749
