Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/07  17:00:00,58.2455652389,12.3456387551,0.0,0.746733426595,34.3821554469,10.7710376103,115.492257289,115.492257289
 02/07  18:00:00,65.2811345835,12.3456387551,0.0,0.893969437896,34.3821554469,10.7710376103,123.847926091,123.847926091
 02/07  19:00:00,54.0863859732,12.3456387551,0.0,0.979054599914,22.9214369646,9.5742556536,130.461866646,130.461866646
 02/07  20:00:00,54.1544935735,12.3456387551,0.0,1.04716220026,22.9214369646,9.5742556536,138.146465548,138.146465548
 02/07  21:00:00,49.187720658,12.3456387551,0.0,1.0974107355,19.1011974705,8.3774736969,144.461994203,144.461994203
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.6154158031,0.0271886620249,0.0,0.0185434806021,1.91011974705,2.3935639134,0.67384906285,0.67384906285
 02/08  01:00:00,12.8482646009,0.181529374642,0.0,0.0970515657709,1.91011974705,2.3935639134,5.22844840724,5.22844840724
 02/08  02:00:00,12.9916536187,0.278821686479,0.0,0.143148271745,1.91011974705,2.3935639134,7.99622943375,7.99622943375
 02/08  03:00:00,13.0291855308,0.278062009544,0.0,0.181439860825,1.91011974705,2.3935639134,8.00621514851,8.00621514851
 02/08  04:00:00,13.1865345782,0.394616757735,0.0,0.222234160018,1.91011974705,2.3935639134,11.3523203889,11.3523203889
 02/08  05:00:00,13.1946823831,0.366168257744,0.0,0.258830464921,1.91011974705,2.3935639134,10.5791260924,10.5791260924
 02/08  06:00:00,13.3482642237,0.491468493513,0.0,0.287112069706,1.91011974705,2.3935639134,14.1589527602,14.1589527602
 02/08  07:00:00,26.9167456736,12.3456387551,0.0,2.00142325811,1.91011974705,2.3935639134,257.010515697,257.010515697
 02/08  08:00:00,26.3897740983,12.3456387551,0.0,1.61652852818,7.6404789882,4.7871278268,210.857408361,210.857408361
 02/08  09:00:00,41.0019669177,12.3456387551,0.0,1.17765699523,19.1011974705,8.3774736969,186.41078375,186.41078375
 02/08  10:00:00,58.248866344,12.3456387551,0.0,0.750034531721,34.3821554469,10.7710376103,158.497018519,158.497018519
 02/08  11:00:00,58.0027351882,12.3456387551,0.0,0.503903375888,34.3821554469,10.7710376103,145.498254599,145.498254599
 02/08  12:00:00,57.7857750965,12.3456387551,0.0,0.286943284214,34.3821554469,10.7710376103,125.852056438,125.852056438
 02/08  13:00:00,57.6481388702,12.3456387551,0.0,0.149307057933,34.3821554469,10.7710376103,113.418988589,113.418988589
 02/08  14:00:00,57.5972326713,12.3456387551,0.0,0.0984008589881,34.3821554469,10.7710376103,108.801215217,108.801215217
 02/08  15:00:00,57.6019822482,12.3456387551,0.0,0.10315043592,34.3821554469,10.7710376103,105.157901415,105.157901415
 02/08  16:00:00,57.7272120348,12.3456387551,0.0,0.228380222501,34.3821554469,10.7710376103,100.658004371,100.658004371
 02/08  17:00:00,58.0194230758,12.3456387551,0.0,0.52059126356,34.3821554469,10.7710376103,105.744332654,105.744332654
 02/08  18:00:00,65.1439697871,12.3456387551,0.0,0.75680464151,34.3821554469,10.7710376103,116.944285446,116.944285446
 02/08  19:00:00,53.9706430157,12.3456387551,0.0,0.863311642466,22.9214369646,9.5742556536,125.31893738,125.31893738
 02/08  20:00:00,54.0654314752,12.3456387551,0.0,0.958100101969,22.9214369646,9.5742556536,135.313275218,135.313275218
 02/08  21:00:00,49.1173513481,12.3456387551,0.0,1.02704142565,19.1011974705,8.3774736969,143.380931988,143.380931988
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.6479089322,0.0641892188965,0.0,0.0140360528158,1.91011974705,2.3935639134,1.90154492888,1.90154492888
 02/09  01:00:00,12.92905447,0.246095952352,0.0,0.113274857199,1.91011974705,2.3935639134,7.08484834239,7.08484834239
 02/09  02:00:00,13.0876891616,0.33069356878,0.0,0.187311932337,1.91011974705,2.3935639134,9.49415457327,9.49415457327
 02/09  03:00:00,13.1983257036,0.394476417106,0.0,0.234165626025,1.91011974705,2.3935639134,11.4094636666,11.4094636666
 02/09  04:00:00,13.2803258964,0.44170870405,0.0,0.268933531903,1.91011974705,2.3935639134,12.7259811779,12.7259811779
 02/09  05:00:00,13.3386657138,0.475465916022,0.0,0.293516137289,1.91011974705,2.3935639134,13.7837312756,13.7837312756
 02/09  06:00:00,13.3903163564,0.505594406606,0.0,0.315038289296,1.91011974705,2.3935639134,14.5917868155,14.5917868155
 02/09  07:00:00,26.9439735329,12.3456387551,0.0,2.02865111738,1.91011974705,2.3935639134,267.082519063,267.082519063
 02/09  08:00:00,26.4447500501,12.3456387551,0.0,1.67150447999,7.6404789882,4.7871278268,222.488584931,222.488584931
 02/09  09:00:00,41.0020869311,12.3456387551,0.0,1.17777700859,19.1011974705,8.3774736969,195.43886438,195.43886438
 02/09  10:00:00,58.2227507958,12.3456387551,0.0,0.723918983561,34.3821554469,10.7710376103,163.943600604,163.943600604
 02/09  11:00:00,57.9394433805,12.3456387551,0.0,0.440611568217,34.3821554469,10.7710376103,145.671640888,145.671640888
 02/09  12:00:00,57.7230515461,12.3456387551,0.0,0.224219733835,34.3821554469,10.7710376103,123.826882861,123.826882861
 02/09  13:00:00,57.7204499695,12.3456387551,0.0,0.22161815723,34.3821554469,10.7710376103,109.076447821,109.076447821
 02/09  14:00:00,57.892770594,12.3456387551,0.0,0.393938781732,34.3821554469,10.7710376103,102.178738649,102.178738649
 02/09  15:00:00,57.9368194703,12.3456387551,0.0,0.437987658056,34.3821554469,10.7710376103,97.4412122384,97.4412122384
 02/09  16:00:00,57.9780253032,12.3456387551,0.0,0.479193490927,34.3821554469,10.7710376103,91.9530137074,91.9530137074
 02/09  17:00:00,58.1172547528,12.3456387551,0.0,0.618422940543,34.3821554469,10.7710376103,99.2342047056,99.2342047056
 02/09  18:00:00,65.1423559757,12.3456387551,0.0,0.755190830062,34.3821554469,10.7710376103,108.376479455,108.376479455
 02/09  19:00:00,53.933593802,12.3456387551,0.0,0.826262428761,22.9214369646,9.5742556536,113.485238333,113.485238333
 02/09  20:00:00,53.9863193111,12.3456387551,0.0,0.878987937838,22.9214369646,9.5742556536,119.109620273,119.109620273
 02/09  21:00:00,48.9923013455,12.3456387551,0.0,0.901991423045,19.1011974705,8.3774736969,121.786707255,121.786707255
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.6096844734,0.0180533753443,0.0,0.0219474376178,1.91011974705,2.3935639134,0.351442579669,0.351442579669
 02/10  03:00:00,12.7438761717,0.102309398569,0.0,0.0718831126935,1.91011974705,2.3935639134,2.93642955208,2.93642955208
 02/10  04:00:00,12.7933437622,0.120826891288,0.0,0.102833210479,1.91011974705,2.3935639134,3.37033514798,3.37033514798
 02/10  05:00:00,12.8782657168,0.179140370725,0.0,0.129441685651,1.91011974705,2.3935639134,5.0427674103,5.0427674103
 02/10  06:00:00,12.9736060216,0.248114449973,0.0,0.155807911208,1.91011974705,2.3935639134,7.14159698328,7.14159698328
 02/10  07:00:00,26.693567487,12.3456387551,0.0,1.7782450715,1.91011974705,2.3935639134,218.6966,218.6966
 02/10  08:00:00,26.0939571891,12.3456387551,0.0,1.32071161903,7.6404789882,4.7871278268,170.237639492,170.237639492
 02/10  09:00:00,40.8107560204,12.3456387551,0.0,0.986446097879,19.1011974705,8.3774736969,145.808027122,145.808027122
 02/10  10:00:00,58.1760860605,12.3456387551,0.0,0.677254248191,34.3821554469,10.7710376103,111.877741308,111.877741308
 02/10  11:00:00,58.1416203277,12.3456387551,0.0,0.642788515392,34.3821554469,10.7710376103,97.958826335,97.958826335
 02/10  12:00:00,57.8928307051,12.3456387551,0.0,0.393998892825,34.3821554469,10.7710376103,80.3013169421,80.3013169421
 02/10  13:00:00,57.5934012826,12.3456387551,0.0,0.0945694703188,34.3821554469,10.7710376103,64.9563275383,64.9563275383
 02/10  14:00:00,57.5178904418,12.3429351487,0.0,0.0217622359202,34.3821554469,10.7710376103,61.6627507334,61.6627507334
 02/10  15:00:00,57.7395549919,12.3456387551,0.0,0.240723179657,34.3821554469,10.7710376103,62.4857126748,62.4857126748
 02/10  16:00:00,57.9026561951,12.3456387551,0.0,0.403824382792,34.3821554469,10.7710376103,59.8729930847,59.8729930847
 02/10  17:00:00,57.981134245,12.3456387551,0.0,0.482302432727,34.3821554469,10.7710376103,64.8599981093,64.8599981093
 02/10  18:00:00,64.9500711367,12.3456387551,0.0,0.562905991098,34.3821554469,10.7710376103,72.9384706191,72.9384706191
 02/10  19:00:00,53.7108747999,12.3456387551,0.0,0.603543426577,22.9214369646,9.5742556536,76.8026408937,76.8026408937
 02/10  20:00:00,53.7418677651,12.3456387551,0.0,0.634536391873,22.9214369646,9.5742556536,80.4702982482,80.4702982482
 02/10  21:00:00,48.7582122554,12.3456387551,0.0,0.667902332968,19.1011974705,8.3774736969,84.7282050285,84.7282050285
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9754743762,0.0040554095321,0.0,0.000126284521354,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,12.0047041838,0.0081108190642,0.0,0.0253006826529,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,25.913207126,12.3456387551,0.0,1.59627568879,1.91011974705,1.79517293505,191.051918646,191.051918646
 02/11  08:00:00,20.8551925151,12.3456387551,0.0,1.09896839578,3.8202394941,3.5903458701,144.131685359,144.131685359
 02/11  09:00:00,30.4239696837,12.3456387551,0.0,0.63370266282,11.4607184823,5.9839097835,117.10147323,117.10147323
 02/11  10:00:00,45.0400756251,12.3456387551,0.0,0.198744251821,22.9214369646,9.5742556536,84.4802117096,84.4802117096
 02/11  11:00:00,57.5314392404,12.3442869519,0.0,0.0339592313502,34.3821554469,10.7710376103,66.9809570722,66.9809570722
 02/11  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,50.986779111,50.986779111
 02/11  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,41.0611960365,41.0611960365
 02/11  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,36.5367120989,36.5367120989
 02/11  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,32.9982687677,32.9982687677
 02/11  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,32.2294484366,32.2294484366
 02/11  17:00:00,57.5080609282,12.3402315424,0.0,0.0146363285869,34.3821554469,10.7710376103,32.7497247022,32.7497247022
 02/11  18:00:00,64.6098215059,12.3456387551,0.0,0.222656360294,34.3821554469,10.7710376103,41.6085486015,41.6085486015
 02/11  19:00:00,48.495735629,12.3456387551,0.0,0.405425706566,19.1011974705,8.3774736969,63.0890412049,63.0890412049
 02/11  20:00:00,38.5491862702,12.3456387551,0.0,0.492919249326,11.4607184823,5.9839097835,74.9356839434,74.9356839434
 02/11  21:00:00,38.6170126243,12.3456387551,0.0,0.560745603451,11.4607184823,5.9839097835,82.6512590008,82.6512590008
 02/11  22:00:00,28.6843899822,12.3456387551,0.0,0.662165862888,3.8202394941,3.5903458701,98.8061793846,98.8061793846
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,12.0180813811,0.0259839311702,0.0,0.0208047678559,1.91011974705,1.79517293505,0.635620145633,0.635620145633
 02/12  05:00:00,12.234917446,0.155817609757,0.0,0.10780715415,1.91011974705,1.79517293505,4.34593781856,4.34593781856
 02/12  06:00:00,12.4338618915,0.278448500682,0.0,0.184120708728,1.91011974705,1.79517293505,7.79571509433,7.79571509433
 02/12  07:00:00,11.2343821262,0.380430753079,0.0,0.260325357692,1.91011974705,1.79517293505,10.9562881055,10.9562881055
 02/12  08:00:00,4.44392976992,0.474237219973,0.0,0.264399867848,1.91011974705,1.79517293505,13.4900224049,13.4900224049
 02/12  09:00:00,21.5344390764,12.3456387551,0.0,1.77821495716,3.8202394941,3.5903458701,268.918772693,268.918772693
 02/12  10:00:00,20.8938337274,12.3456387551,0.0,1.13760960814,3.8202394941,3.5903458701,229.148591181,229.148591181
 02/12  11:00:00,35.6101163229,12.3456387551,0.0,0.802827851194,15.2809579764,7.1806917402,202.578707961,202.578707961
 02/12  12:00:00,35.4009914425,12.3456387551,0.0,0.593702970835,15.2809579764,7.1806917402,187.334984591,187.334984591
 02/12  13:00:00,45.2632439724,12.3456387551,0.0,0.421912599164,22.9214369646,9.5742556536,162.897074811,162.897074811
 02/12  14:00:00,45.1640202787,12.3456387551,0.0,0.32268890544,22.9214369646,9.5742556536,150.898111002,150.898111002
 02/12  15:00:00,45.1590122287,12.3456387551,0.0,0.317680855446,22.9214369646,9.5742556536,146.176102385,146.176102385
 02/12  16:00:00,45.2737200537,12.3456387551,0.0,0.432388680438,22.9214369646,9.5742556536,141.181634643,141.181634643
 02/12  17:00:00,45.5146617633,12.3456387551,0.0,0.673330390057,22.9214369646,9.5742556536,137.003469688,137.003469688
 02/12  18:00:00,40.6854640355,12.3456387551,0.0,0.367508897151,15.2809579764,7.1806917402,171.417323024,171.417323024
 02/12  19:00:00,33.5463327397,12.3456387551,0.0,0.507087169651,7.6404789882,4.7871278268,185.227487673,185.227487673
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,12.0726993703,0.0967636464262,0.0,0.00464304173717,1.91011974705,1.79517293505,2.93795115196,2.93795115196
 02/12  23:00:00,12.3046687122,0.2444621987,0.0,0.0889138314281,1.91011974705,1.79517293505,6.96581914337,6.96581914337
 02/12  24:00:00,12.4617714757,0.329754034663,0.0,0.16072475893,1.91011974705,1.79517293505,9.55588044474,9.55588044474
 02/13  01:00:00,13.1689422071,0.385503310392,0.0,0.213755236254,1.91011974705,2.3935639134,11.0538502394,11.0538502394
 02/13  02:00:00,13.2610592495,0.43842283086,0.0,0.252952758187,1.91011974705,2.3935639134,12.7572632564,12.7572632564
 02/13  03:00:00,13.3487103737,0.492548419033,0.0,0.2864782942,1.91011974705,2.3935639134,14.1612449208,14.1612449208
 02/13  04:00:00,13.4328600674,0.539609477491,0.0,0.323566929501,1.91011974705,2.3935639134,15.7297350007,15.7297350007
 02/13  05:00:00,13.5064065534,0.584259130033,0.0,0.352463762935,1.91011974705,2.3935639134,16.8284840087,16.8284840087
 02/13  06:00:00,13.8693997666,0.921168763096,0.0,0.378547343054,1.91011974705,2.3935639134,23.7527400943,23.7527400943
 02/13  07:00:00,25.5761145213,12.3456387551,0.0,2.0384587724,1.91011974705,2.3935639134,280.119461783,280.119461783
 02/13  08:00:00,26.6027300817,12.3456387551,0.0,1.82948451158,7.6404789882,4.7871278268,239.827467316,239.827467316
 02/13  09:00:00,41.1862779756,12.3456387551,0.0,1.36196805314,19.1011974705,8.3774736969,209.851983116,209.851983116
 02/13  10:00:00,58.4958359472,12.3456387551,0.0,0.997004134897,34.3821554469,10.7710376103,178.919228643,178.919228643
 02/13  11:00:00,58.2407987234,12.3456387551,0.0,0.741966911152,34.3821554469,10.7710376103,164.914192485,164.914192485
 02/13  12:00:00,58.044458475,12.3456387551,0.0,0.545626662692,34.3821554469,10.7710376103,147.087472822,147.087472822
 02/13  13:00:00,57.9082736029,12.3456387551,0.0,0.409441790599,34.3821554469,10.7710376103,135.819732312,135.819732312
 02/13  14:00:00,57.8274745995,12.3456387551,0.0,0.328642787269,34.3821554469,10.7710376103,127.130725532,127.130725532
 02/13  15:00:00,57.7399663769,12.3456387551,0.0,0.24113456463,34.3821554469,10.7710376103,117.615229762,117.615229762
 02/13  16:00:00,57.7936082298,12.3456387551,0.0,0.294776417571,34.3821554469,10.7710376103,108.327845464,108.327845464
 02/13  17:00:00,58.0421937659,12.3456387551,0.0,0.543361953592,34.3821554469,10.7710376103,109.127869158,109.127869158
 02/13  18:00:00,63.7673716415,12.3456387551,0.0,0.757873162544,34.3821554469,10.7710376103,116.436106797,116.436106797
 02/13  19:00:00,53.9704215402,12.3456387551,0.0,0.863090166966,22.9214369646,9.5742556536,123.330368703,123.330368703
 02/13  20:00:00,54.0522113682,12.3456387551,0.0,0.944879994972,22.9214369646,9.5742556536,131.106679598,131.106679598
 02/13  21:00:00,49.0733663647,12.3456387551,0.0,0.983056442258,19.1011974705,8.3774736969,135.444024317,135.444024317
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.6444231281,0.0598384332906,0.0,0.0149010343923,1.91011974705,2.3935639134,1.74807663882,1.74807663882
 02/14  02:00:00,12.7938619437,0.142834189506,0.0,0.0813440937906,1.91011974705,2.3935639134,4.20159132458,4.20159132458
 02/14  03:00:00,12.9214799325,0.224933321817,0.0,0.126862950187,1.91011974705,2.3935639134,6.41718499313,6.41718499313
 02/14  04:00:00,13.0201980735,0.286040909866,0.0,0.164473503159,1.91011974705,2.3935639134,8.28797617811,8.28797617811
 02/14  05:00:00,13.0734488753,0.313777586648,0.0,0.189987628185,1.91011974705,2.3935639134,8.98278255076,8.98278255076
 02/14  06:00:00,13.115157217,0.337893616068,0.0,0.207579940444,1.91011974705,2.3935639134,9.8054978378,9.8054978378
 02/14  07:00:00,25.4316482865,12.3456387551,0.0,1.8939925376,1.91011974705,2.3935639134,238.070127469,238.070127469
 02/14  08:00:00,26.2146405726,12.3456387551,0.0,1.44139500255,7.6404789882,4.7871278268,189.766905145,189.766905145
 02/14  09:00:00,40.8972975875,12.3456387551,0.0,1.07298766502,19.1011974705,8.3774736969,164.913301902,164.913301902
 02/14  10:00:00,58.4257366967,12.3456387551,0.0,0.926904884386,34.3821554469,10.7710376103,140.746511621,140.746511621
 02/14  11:00:00,58.327026932,12.3456387551,0.0,0.828195119734,34.3821554469,10.7710376103,130.679430974,130.679430974
 02/14  12:00:00,58.0044272174,12.3456387551,0.0,0.505595405156,34.3821554469,10.7710376103,114.393865053,114.393865053
 02/14  13:00:00,57.7661024282,12.3456387551,0.0,0.267270615907,34.3821554469,10.7710376103,103.212629789,103.212629789
 02/14  14:00:00,57.6386361016,12.3456387551,0.0,0.139804289339,34.3821554469,10.7710376103,95.423161479,95.423161479
 02/14  15:00:00,57.5709474196,12.3456387551,0.0,0.0721156073651,34.3821554469,10.7710376103,87.3105713034,87.3105713034
 02/14  16:00:00,57.6565951882,12.3456387551,0.0,0.157763375946,34.3821554469,10.7710376103,80.0977860523,80.0977860523
 02/14  17:00:00,57.8925571887,12.3456387551,0.0,0.3937253764,34.3821554469,10.7710376103,82.4824835006,82.4824835006
 02/14  18:00:00,63.6042229942,12.3456387551,0.0,0.594724515217,34.3821554469,10.7710376103,89.7865907475,89.7865907475
 02/14  19:00:00,53.8065183561,12.3456387551,0.0,0.699186982825,22.9214369646,9.5742556536,97.9722138107,97.9722138107
 02/14  20:00:00,53.8893228892,12.3456387551,0.0,0.781991515952,22.9214369646,9.5742556536,106.895284278,106.895284278
 02/14  21:00:00,48.9219623539,12.3456387551,0.0,0.831652431376,19.1011974705,8.3774736969,112.899276786,112.899276786
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.6564743564,0.0611545028332,0.0,0.0256361930753,1.91011974705,2.3935639134,1.6997562522,1.6997562522
 02/15  03:00:00,12.835441472,0.165402340108,0.0,0.100355471448,1.91011974705,2.3935639134,4.74684124022,4.74684124022
 02/15  04:00:00,12.956849391,0.240670406012,0.0,0.146495324519,1.91011974705,2.3935639134,6.93318892618,6.93318892618
 02/15  05:00:00,13.0602817646,0.315952247155,0.0,0.174645856999,1.91011974705,2.3935639134,9.08018987641,9.08018987641
 02/15  06:00:00,13.0905313059,0.316340527,0.0,0.204507118449,1.91011974705,2.3935639134,9.13030808506,9.13030808506
 02/15  07:00:00,25.4474569963,12.3456387551,0.0,1.90980124745,1.91011974705,2.3935639134,243.850748547,243.850748547
 02/15  08:00:00,26.2464426622,12.3456387551,0.0,1.47319709212,7.6404789882,4.7871278268,191.52385031,191.52385031
 02/15  09:00:00,40.9586992537,12.3456387551,0.0,1.13438933127,19.1011974705,8.3774736969,162.657879095,162.657879095
 02/15  10:00:00,58.3775855859,12.3456387551,0.0,0.878753773609,34.3821554469,10.7710376103,130.910414324,130.910414324
 02/15  11:00:00,58.2444784136,12.3456387551,0.0,0.745646601302,34.3821554469,10.7710376103,116.837270384,116.837270384
 02/15  12:00:00,58.212556691,12.3456387551,0.0,0.713724878741,34.3821554469,10.7710376103,99.9768850481,99.9768850481
 02/15  13:00:00,58.1549314376,12.3456387551,0.0,0.656099625294,34.3821554469,10.7710376103,87.5493576229,87.5493576229
 02/15  14:00:00,58.1429388946,12.3456387551,0.0,0.644107082281,34.3821554469,10.7710376103,83.5379871282,83.5379871282
 02/15  15:00:00,58.1531417517,12.3456387551,0.0,0.654309939462,34.3821554469,10.7710376103,82.4401546052,82.4401546052
 02/15  16:00:00,58.1483561564,12.3456387551,0.0,0.649524344077,34.3821554469,10.7710376103,77.9489607451,77.9489607451
 02/15  17:00:00,58.1887258301,12.3456387551,0.0,0.689894017842,34.3821554469,10.7710376103,80.8308063427,80.8308063427
 02/15  18:00:00,63.7340906534,12.3456387551,0.0,0.724592174483,34.3821554469,10.7710376103,84.6101224444,84.6101224444
 02/15  19:00:00,53.8362815434,12.3456387551,0.0,0.728950170112,22.9214369646,9.5742556536,85.6211810463,85.6211810463
 02/15  20:00:00,53.9052183549,12.3456387551,0.0,0.797886981618,22.9214369646,9.5742556536,93.1520501381,93.1520501381
 02/15  21:00:00,48.983756177,12.3456387551,0.0,0.893446254504,19.1011974705,8.3774736969,100.227467083,100.227467083
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5759477493,0.0040554095321,0.0,0.00220867936331,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.6040880803,0.0081108190642,0.0,0.0262936007727,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.6276858288,0.0081108190642,0.0,0.0498913493341,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,25.124204194,12.3456387551,0.0,1.58654844517,1.91011974705,2.3935639134,180.217814746,180.217814746
 02/16  08:00:00,25.9103598587,12.3456387551,0.0,1.13711428858,7.6404789882,4.7871278268,134.248176336,134.248176336
 02/16  09:00:00,40.6717333887,12.3456387551,0.0,0.847423466241,19.1011974705,8.3774736969,109.189113941,109.189113941
 02/16  10:00:00,58.0821128277,12.3456387551,0.0,0.583281015442,34.3821554469,10.7710376103,80.184598332,80.184598332
 02/16  11:00:00,57.8697586951,12.3456387551,0.0,0.37092688285,34.3821554469,10.7710376103,65.5513771228,65.5513771228
 02/16  12:00:00,57.7324313114,12.3456387551,0.0,0.233599499159,34.3821554469,10.7710376103,50.5233685348,50.5233685348
 02/16  13:00:00,57.7746477321,12.3456387551,0.0,0.275815919868,34.3821554469,10.7710376103,49.1961962776,49.1961962776
 02/16  14:00:00,57.7571507292,12.3456387551,0.0,0.258318916946,34.3821554469,10.7710376103,48.3430736984,48.3430736984
 02/16  15:00:00,57.751473872,12.3456387551,0.0,0.252642059765,34.3821554469,10.7710376103,47.9277301031,47.9277301031
 02/16  16:00:00,57.808278568,12.3456387551,0.0,0.309446755692,34.3821554469,10.7710376103,45.9276071192,45.9276071192
 02/16  17:00:00,57.870573512,12.3456387551,0.0,0.371741699676,34.3821554469,10.7710376103,45.4278626581,45.4278626581
 02/16  18:00:00,63.4526863342,12.3456387551,0.0,0.443187855245,34.3821554469,10.7710376103,50.5262458271,50.5262458271
 02/16  19:00:00,53.5992618102,12.3456387551,0.0,0.491930436924,22.9214369646,9.5742556536,56.0051147496,56.0051147496
 02/16  20:00:00,53.6728319524,12.3456387551,0.0,0.565500579103,22.9214369646,9.5742556536,66.2084234659,66.2084234659
 02/16  21:00:00,48.7214818012,12.3456387551,0.0,0.631171878754,19.1011974705,8.3774736969,75.9105355258,75.9105355258
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  06:00:00,12.5999573717,0.0081108190642,0.0,0.022162892138,1.91011974705,2.3935639134,0.0,0.0
 02/17  07:00:00,25.1440478486,12.3456387551,0.0,1.60639209974,1.91011974705,2.3935639134,187.250520435,187.250520435
 02/17  08:00:00,25.9423236544,12.3456387551,0.0,1.16907808435,7.6404789882,4.7871278268,146.620712522,146.620712522
 02/17  09:00:00,40.6009200445,12.3456387551,0.0,0.776610122028,19.1011974705,8.3774736969,122.450114442,122.450114442
 02/17  10:00:00,57.8619830379,12.3456387551,0.0,0.36315122567,34.3821554469,10.7710376103,91.3691340523,91.3691340523
 02/17  11:00:00,57.6091135539,12.3456387551,0.0,0.110281741663,34.3821554469,10.7710376103,76.6288228463,76.6288228463
 02/17  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,58.0014921268,58.0014921268
 02/17  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,44.4744467168,44.4744467168
 02/17  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,35.4910986795,35.4910986795
 02/17  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,30.8820191273,30.8820191273
 02/17  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,28.1124876676,28.1124876676
 02/17  17:00:00,57.5109868866,12.3402315424,0.0,0.0175622870402,34.3821554469,10.7710376103,30.4832573226,30.4832573226
 02/17  18:00:00,63.2272100175,12.3456387551,0.0,0.217711538599,34.3821554469,10.7710376103,38.842463345,38.842463345
 02/17  19:00:00,53.4427024145,12.3456387551,0.0,0.335371041262,22.9214369646,9.5742556536,47.1637471416,47.1637471416
 02/17  20:00:00,53.5079711803,12.3456387551,0.0,0.400639806975,22.9214369646,9.5742556536,54.870906754,54.870906754
 02/17  21:00:00,48.5445200667,12.3456387551,0.0,0.454210144212,19.1011974705,8.3774736969,62.803890647,62.803890647
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,24.4423671442,12.3456387551,0.0,1.50310237373,1.91011974705,1.79517293505,191.410018443,191.410018443
 02/18  08:00:00,20.8095933334,12.3456387551,0.0,1.05336921411,3.8202394941,3.5903458701,143.743588383,143.743588383
 02/18  09:00:00,30.5532922884,12.3456387551,0.0,0.763025267511,11.4607184823,5.9839097835,121.170221039,121.170221039
 02/18  10:00:00,45.3241204185,12.3456387551,0.0,0.482789045195,22.9214369646,9.5742556536,89.2872747129,89.2872747129
 02/18  11:00:00,57.7448566653,12.3456387551,0.0,0.246024852988,34.3821554469,10.7710376103,66.6098450568,66.6098450568
 02/18  12:00:00,57.6425977158,12.3456387551,0.0,0.143765903495,34.3821554469,10.7710376103,51.039540809,51.039540809
 02/18  13:00:00,57.5039378942,12.3402315424,0.0,0.0105132946027,34.3821554469,10.7710376103,39.4902629839,39.4902629839
 02/18  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,28.0406943273,28.0406943273
 02/18  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,19.5023136776,19.5023136776
 02/18  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,17.2887714723,17.2887714723
 02/18  17:00:00,57.5065504513,12.3402315424,0.0,0.0131258517782,34.3821554469,10.7710376103,20.5406872264,20.5406872264
 02/18  18:00:00,63.2137820382,12.3456387551,0.0,0.204283559266,34.3821554469,10.7710376103,32.1333127525,32.1333127525
 02/18  19:00:00,48.4972911338,12.3456387551,0.0,0.406981211313,19.1011974705,8.3774736969,59.0730632785,59.0730632785
 02/18  20:00:00,38.540581176,12.3456387551,0.0,0.484314155121,11.4607184823,5.9839097835,70.2951621431,70.2951621431
 02/18  21:00:00,38.5764653139,12.3456387551,0.0,0.520198293058,11.4607184823,5.9839097835,73.3891564413,73.3891564413
 02/18  22:00:00,28.619352042,12.3456387551,0.0,0.597127922696,3.8202394941,3.5903458701,86.7655187476,86.7655187476
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,10.6256405049,0.0081108190642,0.0,0.0239036704112,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.74280090206,0.0265859418392,0.0,0.0109222781202,1.91011974705,1.79517293505,0.656459368026,0.656459368026
 02/19  09:00:00,21.0320249211,12.3456387551,0.0,1.2758008018,3.8202394941,3.5903458701,188.479614021,188.479614021
 02/19  10:00:00,20.3631013699,12.3456387551,0.0,0.606877250671,3.8202394941,3.5903458701,131.817838623,131.817838623
 02/19  11:00:00,35.1299875558,12.3456387551,0.0,0.322699084129,15.2809579764,7.1806917402,100.276714997,100.276714997
 02/19  12:00:00,35.0162465537,12.3456387551,0.0,0.208958082038,15.2809579764,7.1806917402,77.9099665457,77.9099665457
 02/19  13:00:00,44.8516031339,12.3402315424,0.0,0.0156789733773,22.9214369646,9.5742556536,48.0337755222,48.0337755222
 02/19  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,33.9124927715,33.9124927715
 02/19  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,25.3549051367,25.3549051367
 02/19  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,23.2143408535,23.2143408535
 02/19  17:00:00,44.8806992033,12.3429351487,0.0,0.0420714363763,22.9214369646,9.5742556536,24.7196691031,24.7196691031
 02/19  18:00:00,40.3437556081,12.3429351487,0.0,0.028504076134,15.2809579764,7.1806917402,46.3882387699,46.3882387699
 02/19  19:00:00,33.1502384815,12.3456387551,0.0,0.110992911394,7.6404789882,4.7871278268,59.4734040763,59.4734040763
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,20.8050228905,12.3456387551,0.0,1.04879877118,3.8202394941,3.5903458701,155.364023922,155.364023922
 02/20  10:00:00,20.362464837,12.3456387551,0.0,0.6062407177,3.8202394941,3.5903458701,111.833180475,111.833180475
 02/20  11:00:00,35.3103262067,12.3456387551,0.0,0.503037735031,15.2809579764,7.1806917402,91.3828245122,91.3828245122
 02/20  12:00:00,35.1122166339,12.3456387551,0.0,0.304928162207,15.2809579764,7.1806917402,80.947037358,80.947037358
 02/20  13:00:00,44.9396133718,12.3456387551,0.0,0.0982819985257,22.9214369646,9.5742556536,63.683979951,63.683979951
 02/20  14:00:00,44.8379546366,12.3402315424,0.0,0.00203047599287,22.9214369646,9.5742556536,58.1676627751,58.1676627751
 02/20  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,55.5670000186,55.5670000186
 02/20  16:00:00,44.8653884098,12.3429351487,0.0,0.0267606428565,22.9214369646,9.5742556536,51.8290352946,51.8290352946
 02/20  17:00:00,45.0349075223,12.3456387551,0.0,0.193576148998,22.9214369646,9.5742556536,50.3268866661,50.3268866661
 02/20  18:00:00,39.0522584867,12.3456387551,0.0,0.11197001502,15.2809579764,7.1806917402,79.2106716387,79.2106716387
 02/20  19:00:00,33.2522992955,12.3456387551,0.0,0.213053725409,7.6404789882,4.7871278268,95.9116293507,95.9116293507
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,23.5547699399,12.3456387551,0.0,1.3947808577,1.91011974705,2.3935639134,173.716503091,173.716503091
 02/21  08:00:00,25.8041228464,12.3456387551,0.0,1.03087727628,7.6404789882,4.7871278268,132.273057148,132.273057148
 02/21  09:00:00,40.7383520167,12.3456387551,0.0,0.914042094195,19.1011974705,8.3774736969,118.860415599,118.860415599
 02/21  10:00:00,58.2766798164,12.3456387551,0.0,0.777848004136,34.3821554469,10.7710376103,96.6807593541,96.6807593541
 02/21  11:00:00,58.1787103855,12.3456387551,0.0,0.67987857322,34.3821554469,10.7710376103,86.2108043671,86.2108043671
 02/21  12:00:00,58.0901294935,12.3456387551,0.0,0.591297681248,34.3821554469,10.7710376103,74.2043015536,74.2043015536
 02/21  13:00:00,58.0530038804,12.3456387551,0.0,0.554172068144,34.3821554469,10.7710376103,69.7058453229,69.7058453229
 02/21  14:00:00,58.0273209319,12.3456387551,0.0,0.528489119623,34.3821554469,10.7710376103,65.5052044287,65.5052044287
 02/21  15:00:00,58.0176089254,12.3456387551,0.0,0.518777113081,34.3821554469,10.7710376103,63.9177826695,63.9177826695
 02/21  16:00:00,58.0066273895,12.3456387551,0.0,0.50779557723,34.3821554469,10.7710376103,59.4965440129,59.4965440129
 02/21  17:00:00,58.0233089718,12.3456387551,0.0,0.524477159493,34.3821554469,10.7710376103,59.7980529309,59.7980529309
 02/21  18:00:00,62.1779670934,12.3456387551,0.0,0.54613528114,34.3821554469,10.7710376103,60.2366056312,60.2366056312
 02/21  19:00:00,53.6817844892,12.3456387551,0.0,0.574453115921,22.9214369646,9.5742556536,63.3936597715,63.3936597715
 02/21  20:00:00,53.75104241,12.3456387551,0.0,0.643711036699,22.9214369646,9.5742556536,73.3624818845,73.3624818845
 02/21  21:00:00,48.7664240804,12.3456387551,0.0,0.67611415794,19.1011974705,8.3774736969,77.9100642078,77.9100642078
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5787265325,0.0040554095321,0.0,0.00498746256177,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.6373872929,0.0192521405976,0.0,0.0484514918878,1.91011974705,2.3935639134,0.347712949961,0.347712949961
 02/22  06:00:00,12.713549376,0.0466442059689,0.0,0.0972215095599,1.91011974705,2.3935639134,1.19044718756,1.19044718756
 02/22  07:00:00,23.9009692232,12.3456387551,0.0,1.740980141,1.91011974705,2.3935639134,203.533565098,203.533565098
 02/22  08:00:00,26.0651416022,12.3456387551,0.0,1.2918960321,7.6404789882,4.7871278268,162.014108971,162.014108971
 02/22  09:00:00,40.735006644,12.3456387551,0.0,0.910696721544,19.1011974705,8.3774736969,140.911903223,140.911903223
 02/22  10:00:00,58.0137117476,12.3456387551,0.0,0.514879935314,34.3821554469,10.7710376103,115.630310338,115.630310338
 02/22  11:00:00,57.7563176832,12.3456387551,0.0,0.257485870918,34.3821554469,10.7710376103,101.543423514,101.543423514
 02/22  12:00:00,57.5454740132,12.3442869519,0.0,0.0479940041443,34.3821554469,10.7710376103,84.2521611706,84.2521611706
 02/22  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,73.5393186252,73.5393186252
 02/22  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,62.8381655252,62.8381655252
 02/22  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,57.7988255682,57.7988255682
 02/22  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,50.1567551426,50.1567551426
 02/22  17:00:00,57.6281091485,12.3456387551,0.0,0.129277336204,34.3821554469,10.7710376103,51.8866570703,51.8866570703
 02/22  18:00:00,61.9977925068,12.3456387551,0.0,0.365960694478,34.3821554469,10.7710376103,60.5339234393,60.5339234393
 02/22  19:00:00,53.5767535479,12.3456387551,0.0,0.469422174587,22.9214369646,9.5742556536,67.1790755253,67.1790755253
 02/22  20:00:00,53.6382760695,12.3456387551,0.0,0.530944696207,22.9214369646,9.5742556536,74.4828365454,74.4828365454
 02/22  21:00:00,48.6607454346,12.3456387551,0.0,0.570435512079,19.1011974705,8.3774736969,80.2299536027,80.2299536027
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,23.4763329751,12.3456387551,0.0,1.31634389293,1.91011974705,2.3935639134,163.532648224,163.532648224
 02/23  08:00:00,25.7306990335,12.3456387551,0.0,0.957453463441,7.6404789882,4.7871278268,121.773021339,121.773021339
 02/23  09:00:00,40.6216138982,12.3456387551,0.0,0.797303975761,19.1011974705,8.3774736969,101.836038524,101.836038524
 02/23  10:00:00,58.1320393514,12.3456387551,0.0,0.633207539098,34.3821554469,10.7710376103,77.3791299825,77.3791299825
 02/23  11:00:00,58.0271215158,12.3456387551,0.0,0.528289703532,34.3821554469,10.7710376103,66.1143067477,66.1143067477
 02/23  12:00:00,57.9399505495,12.3456387551,0.0,0.441118737257,34.3821554469,10.7710376103,54.4785910275,54.4785910275
 02/23  13:00:00,57.8725676023,12.3456387551,0.0,0.373735790017,34.3821554469,10.7710376103,47.1542454373,47.1542454373
 02/23  14:00:00,57.8497187655,12.3456387551,0.0,0.350886953236,34.3821554469,10.7710376103,41.9055645875,41.9055645875
 02/23  15:00:00,57.8736528089,12.3456387551,0.0,0.374820996599,34.3821554469,10.7710376103,43.7334854509,43.7334854509
 02/23  16:00:00,57.907308379,12.3456387551,0.0,0.408476566765,34.3821554469,10.7710376103,46.3840818023,46.3840818023
 02/23  17:00:00,57.9474976633,12.3456387551,0.0,0.448665851019,34.3821554469,10.7710376103,50.542674538,50.542674538
 02/23  18:00:00,62.1214072237,12.3456387551,0.0,0.489575411415,34.3821554469,10.7710376103,55.0831898315,55.0831898315
 02/23  19:00:00,53.6277513496,12.3456387551,0.0,0.520419976325,22.9214369646,9.5742556536,59.1530730623,59.1530730623
 02/23  20:00:00,53.6754857537,12.3456387551,0.0,0.568154380413,22.9214369646,9.5742556536,65.7028537606,65.7028537606
 02/23  21:00:00,48.6689564932,12.3456387551,0.0,0.578646570767,19.1011974705,8.3774736969,67.1077318343,67.1077318343
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,23.5165679559,12.3456387551,0.0,1.35657887367,1.91011974705,2.3935639134,147.636122121,147.636122121
 02/24  08:00:00,25.7889357245,12.3456387551,0.0,1.0156901544,7.6404789882,4.7871278268,109.726399719,109.726399719
 02/24  09:00:00,40.6248981315,12.3456387551,0.0,0.800588209063,19.1011974705,8.3774736969,89.6614629156,89.6614629156
 02/24  10:00:00,58.0712883473,12.3456387551,0.0,0.572456535027,34.3821554469,10.7710376103,65.3719300864,65.3719300864
 02/24  11:00:00,57.8648777151,12.3456387551,0.0,0.366045902838,34.3821554469,10.7710376103,62.0558088593,62.0558088593
 02/24  12:00:00,57.6968113458,12.3456387551,0.0,0.197979533513,34.3821554469,10.7710376103,50.6992087106,50.6992087106
 02/24  13:00:00,57.5216234743,12.3415833455,0.0,0.0268470715326,34.3821554469,10.7710376103,40.1753143654,40.1753143654
 02/24  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,33.8398207206,33.8398207206
 02/24  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,31.0054356332,31.0054356332
 02/24  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,30.7540377181,30.7540377181
 02/24  17:00:00,57.6996086746,12.3456387551,0.0,0.200776862297,34.3821554469,10.7710376103,40.6955836402,40.6955836402
 02/24  18:00:00,62.0302885349,12.3456387551,0.0,0.398456722629,34.3821554469,10.7710376103,53.9747385018,53.9747385018
 02/24  19:00:00,53.6052142586,12.3456387551,0.0,0.497882885335,22.9214369646,9.5742556536,65.4372278728,65.4372278728
 02/24  20:00:00,53.7160106682,12.3456387551,0.0,0.608679294952,22.9214369646,9.5742556536,80.584675427,80.584675427
 02/24  21:00:00,48.774849658,12.3456387551,0.0,0.684539735521,19.1011974705,8.3774736969,90.4024522944,90.4024522944
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,12.0241947121,0.0260868956771,0.0,0.0268151343208,1.91011974705,1.79517293505,0.597645757196,0.597645757196
 02/25  04:00:00,12.1506195446,0.0797754739571,0.0,0.099551388522,1.91011974705,1.79517293505,2.05205173492,2.05205173492
 02/25  05:00:00,12.2779244052,0.160008227453,0.0,0.146623495607,1.91011974705,1.79517293505,4.36955069769,4.36955069769
 02/25  06:00:00,12.376250149,0.230116429241,0.0,0.174841037707,1.91011974705,1.79517293505,6.45208766384,6.45208766384
 02/25  07:00:00,23.4214353969,12.3456387551,0.0,1.85983729308,1.91011974705,1.79517293505,229.421999778,229.421999778
 02/25  08:00:00,21.1400516855,12.3456387551,0.0,1.38382756622,3.8202394941,3.5903458701,183.301247868,183.301247868
 02/25  09:00:00,30.7443416556,12.3456387551,0.0,0.95407463476,11.4607184823,5.9839097835,161.470547709,161.470547709
 02/25  10:00:00,45.387137891,12.3456387551,0.0,0.545806517752,22.9214369646,9.5742556536,132.904735839,132.904735839
 02/25  11:00:00,57.7914913335,12.3456387551,0.0,0.292659521231,34.3821554469,10.7710376103,110.336521939,110.336521939
 02/25  12:00:00,57.5903761439,12.3456387551,0.0,0.0915443315947,34.3821554469,10.7710376103,88.5721584428,88.5721584428
 02/25  13:00:00,57.4920727964,12.3388797392,0.0,0.0,34.3821554469,10.7710376103,74.1894315635,74.1894315635
 02/25  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,63.0206256727,63.0206256727
 02/25  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,57.5189015002,57.5189015002
 02/25  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,54.7835281847,54.7835281847
 02/25  17:00:00,57.6757538113,12.3456387551,0.0,0.176921998996,34.3821554469,10.7710376103,54.0543049343,54.0543049343
 02/25  18:00:00,62.004040755,12.3456387551,0.0,0.37220894269,34.3821554469,10.7710376103,59.353897459,59.353897459
 02/25  19:00:00,48.5979466014,12.3456387551,0.0,0.507636678919,19.1011974705,8.3774736969,75.9938833747,75.9938833747
 02/25  20:00:00,38.6152242939,12.3456387551,0.0,0.558957272997,11.4607184823,5.9839097835,82.7920493724,82.7920493724
 02/25  21:00:00,38.6551118492,12.3456387551,0.0,0.59884482834,11.4607184823,5.9839097835,86.1720755722,86.1720755722
 02/25  22:00:00,28.6737458481,12.3456387551,0.0,0.651521728845,3.8202394941,3.5903458701,95.4678140338,95.4678140338
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
