Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,12.0126001905,0.0245480250649,0.0,0.0167594833203,1.91011974705,1.79517293505,0.592711490622,0.592711490622
 02/26  06:00:00,12.1975217036,0.147057596284,0.0,0.0791714251962,1.91011974705,1.79517293505,4.12826646565,4.12826646565
 02/26  07:00:00,8.21354576273,0.236611362594,0.0,0.13864171804,1.91011974705,1.79517293505,6.72912814003,6.72912814003
 02/26  08:00:00,4.20875960753,0.326911858934,0.0,0.176555066498,1.91011974705,1.79517293505,9.34235099798,9.34235099798
 02/26  09:00:00,21.6382990554,12.3456387551,0.0,1.88207493608,3.8202394941,3.5903458701,244.295902517,244.295902517
 02/26  10:00:00,21.2561190454,12.3456387551,0.0,1.49989492609,3.8202394941,3.5903458701,203.508734,203.508734
 02/26  11:00:00,36.1234514613,12.3456387551,0.0,1.3161629896,15.2809579764,7.1806917402,182.144495148,182.144495148
 02/26  12:00:00,36.0274541635,12.3456387551,0.0,1.22016569187,15.2809579764,7.1806917402,172.709011077,172.709011077
 02/26  13:00:00,45.9494809455,12.3456387551,0.0,1.10814957227,22.9214369646,9.5742556536,153.380620053,153.380620053
 02/26  14:00:00,45.8373227883,12.3456387551,0.0,0.995991414997,22.9214369646,9.5742556536,141.574219929,141.574219929
 02/26  15:00:00,45.6857788786,12.3456387551,0.0,0.844447505311,22.9214369646,9.5742556536,132.651439472,132.651439472
 02/26  16:00:00,45.7037475315,12.3456387551,0.0,0.862416158273,22.9214369646,9.5742556536,127.273773482,127.273773482
 02/26  17:00:00,45.7347638996,12.3456387551,0.0,0.893432526309,22.9214369646,9.5742556536,122.256276073,122.256276073
 02/26  18:00:00,39.4549299225,12.3456387551,0.0,0.514641450851,15.2809579764,7.1806917402,147.182550551,147.182550551
 02/26  19:00:00,33.6214050635,12.3456387551,0.0,0.582159493399,7.6404789882,4.7871278268,153.905552525,153.905552525
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,12.008490807,0.0178470019089,0.0,0.0193511230101,1.91011974705,1.79517293505,0.344883353504,0.344883353504
 02/26  24:00:00,12.0920030049,0.0451359459895,0.0,0.075574376857,1.91011974705,1.79517293505,1.14133902146,1.14133902146
 02/27  01:00:00,12.7608511288,0.0811866688895,0.0,0.10998079946,1.91011974705,2.3935639134,2.07286147412,2.07286147412
 02/27  02:00:00,12.8317736747,0.130986842719,0.0,0.131103171558,1.91011974705,2.3935639134,3.51131152412,3.51131152412
 02/27  03:00:00,12.9147425872,0.190514933063,0.0,0.154543993725,1.91011974705,2.3935639134,5.29217603705,5.29217603705
 02/27  04:00:00,12.9611850042,0.220295727559,0.0,0.171205616209,1.91011974705,2.3935639134,6.21130760474,6.21130760474
 02/27  05:00:00,13.0077327747,0.249739467368,0.0,0.18830964691,1.91011974705,2.3935639134,7.01764079644,7.01764079644
 02/27  06:00:00,13.0640371955,0.288850709907,0.0,0.205502825119,1.91011974705,2.3935639134,8.26965935951,8.26965935951
 02/27  07:00:00,22.6411128121,12.3456387551,0.0,1.85879039653,1.91011974705,2.3935639134,225.84082372,225.84082372
 02/27  08:00:00,26.210276371,12.3456387551,0.0,1.43703080094,7.6404789882,4.7871278268,175.399391722,175.399391722
 02/27  09:00:00,41.0590461997,12.3456387551,0.0,1.23473627725,19.1011974705,8.3774736969,152.104762896,152.104762896
 02/27  10:00:00,58.6009032725,12.3456387551,0.0,1.10207146025,34.3821554469,10.7710376103,131.693160285,131.693160285
 02/27  11:00:00,58.5650333667,12.3456387551,0.0,1.06620155438,34.3821554469,10.7710376103,129.038066102,129.038066102
 02/27  12:00:00,58.5213103159,12.3456387551,0.0,1.02247850362,34.3821554469,10.7710376103,122.871172226,122.871172226
 02/27  13:00:00,58.4882130984,12.3456387551,0.0,0.989381286134,34.3821554469,10.7710376103,118.938842479,118.938842479
 02/27  14:00:00,58.4507120518,12.3456387551,0.0,0.951880239505,34.3821554469,10.7710376103,113.327070133,113.327070133
 02/27  15:00:00,58.4221559748,12.3456387551,0.0,0.923324162569,34.3821554469,10.7710376103,108.180517288,108.180517288
 02/27  16:00:00,58.3903585482,12.3456387551,0.0,0.891526735886,34.3821554469,10.7710376103,100.972247923,100.972247923
 02/27  17:00:00,58.3887151741,12.3456387551,0.0,0.889883361864,34.3821554469,10.7710376103,99.0175496975,99.0175496975
 02/27  18:00:00,62.5478047618,12.3456387551,0.0,0.915972949481,34.3821554469,10.7710376103,101.879197885,101.879197885
 02/27  19:00:00,54.0478835296,12.3456387551,0.0,0.940552156341,22.9214369646,9.5742556536,106.277335425,106.277335425
 02/27  20:00:00,54.0863390134,12.3456387551,0.0,0.979007640086,22.9214369646,9.5742556536,112.653714169,112.653714169
 02/27  21:00:00,49.0960379093,12.3456387551,0.0,1.00572798684,19.1011974705,8.3774736969,117.616593091,117.616593091
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5869821143,0.00540721270946,0.0,0.0118912410921,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.6865129578,0.0376383281252,0.0,0.0791909692421,1.91011974705,2.3935639134,0.914651460239,0.914651460239
 02/28  03:00:00,12.8175905557,0.088896788753,0.0,0.159010106507,1.91011974705,2.3935639134,2.30345703765,2.30345703765
 02/28  04:00:00,12.85680257,0.105040812258,0.0,0.182078097325,1.91011974705,2.3935639134,2.76743581691,2.76743581691
 02/28  05:00:00,12.8960316955,0.131611445969,0.0,0.194736589117,1.91011974705,2.3935639134,3.40862821066,3.40862821066
 02/28  06:00:00,12.9059645531,0.130499944187,0.0,0.205780948463,1.91011974705,2.3935639134,3.44408207189,3.44408207189
 02/28  07:00:00,22.5964220869,12.3456387551,0.0,1.81409967138,1.91011974705,2.3935639134,202.770177412,202.770177412
 02/28  08:00:00,26.1711813078,12.3456387551,0.0,1.39793573773,7.6404789882,4.7871278268,153.86004748,153.86004748
 02/28  09:00:00,41.0452469383,12.3456387551,0.0,1.22093701583,19.1011974705,8.3774736969,133.433243237,133.433243237
 02/28  10:00:00,58.53125672,12.3456387551,0.0,1.03242490768,34.3821554469,10.7710376103,105.746080362,105.746080362
 02/28  11:00:00,58.4210035883,12.3456387551,0.0,0.922171776035,34.3821554469,10.7710376103,95.2821079257,95.2821079257
 02/28  12:00:00,58.3660152302,12.3456387551,0.0,0.867183417885,34.3821554469,10.7710376103,88.1648288985,88.1648288985
 02/28  13:00:00,58.3360431433,12.3456387551,0.0,0.837211330978,34.3821554469,10.7710376103,84.7456296508,84.7456296508
 02/28  14:00:00,58.3113045098,12.3456387551,0.0,0.812472697531,34.3821554469,10.7710376103,81.3342776223,81.3342776223
 02/28  15:00:00,58.2354875139,12.3456387551,0.0,0.736655701644,34.3821554469,10.7710376103,76.856043858,76.856043858
 02/28  16:00:00,58.1785770372,12.3456387551,0.0,0.679745224893,34.3821554469,10.7710376103,69.4303969466,69.4303969466
 02/28  17:00:00,58.1658567608,12.3456387551,0.0,0.667024948529,34.3821554469,10.7710376103,67.1379183168,67.1379183168
 02/28  18:00:00,62.3072127082,12.3456387551,0.0,0.675380895901,34.3821554469,10.7710376103,67.4673943838,67.4673943838
 02/28  19:00:00,53.8104499439,12.3456387551,0.0,0.703118570657,22.9214369646,9.5742556536,71.8368040132,71.8368040132
 02/28  20:00:00,53.8479900059,12.3456387551,0.0,0.740658632593,22.9214369646,9.5742556536,77.2522477862,77.2522477862
 02/28  21:00:00,48.8460166421,12.3456387551,0.0,0.755706719644,19.1011974705,8.3774736969,80.4527584914,80.4527584914
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5852715448,0.00675901588683,0.0,0.00882886848314,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.6142763135,0.0081108190642,0.0,0.0364818339736,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.6346389283,0.0081108190642,0.0,0.056844448818,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,22.3758135778,12.3456387551,0.0,1.59349116225,1.91011974705,2.3935639134,178.155731685,178.155731685
 03/01  08:00:00,25.9610261928,12.3456387551,0.0,1.18778062272,7.6404789882,4.7871278268,136.718855666,136.718855666
 03/01  09:00:00,40.8358100995,12.3456387551,0.0,1.01150017703,19.1011974705,8.3774736969,117.340441308,117.340441308
 03/01  10:00:00,58.3455012999,12.3456387551,0.0,0.846669487643,34.3821554469,10.7710376103,94.5370134421,94.5370134421
 03/01  11:00:00,58.2377841425,12.3456387551,0.0,0.738952330247,34.3821554469,10.7710376103,84.3525657828,84.3525657828
 03/01  12:00:00,58.1246524038,12.3456387551,0.0,0.62582059153,34.3821554469,10.7710376103,70.3398622546,70.3398622546
 03/01  13:00:00,58.0501142376,12.3456387551,0.0,0.551282425312,34.3821554469,10.7710376103,63.1103693644,63.1103693644
 03/01  14:00:00,58.0130595472,12.3456387551,0.0,0.514227734883,34.3821554469,10.7710376103,58.6295511008,58.6295511008
 03/01  15:00:00,58.0058273821,12.3456387551,0.0,0.506995569854,34.3821554469,10.7710376103,56.2570439491,56.2570439491
 03/01  16:00:00,57.9987635436,12.3456387551,0.0,0.499931731316,34.3821554469,10.7710376103,52.12985236,52.12985236
 03/01  17:00:00,58.0044768206,12.3456387551,0.0,0.505645008363,34.3821554469,10.7710376103,53.3300073074,53.3300073074
 03/01  18:00:00,60.8261169785,12.3456387551,0.0,0.571951832842,34.3821554469,10.7710376103,59.8733025132,59.8733025132
 03/01  19:00:00,53.7352803987,12.3456387551,0.0,0.627949025383,22.9214369646,9.5742556536,65.3045133298,65.3045133298
 03/01  20:00:00,53.8004390956,12.3456387551,0.0,0.693107722339,22.9214369646,9.5742556536,73.8885433584,73.8885433584
 03/01  21:00:00,48.8254076716,12.3456387551,0.0,0.735097749103,19.1011974705,8.3774736969,80.4656806824,80.4656806824
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.6028923203,0.0081108190642,0.0,0.0250978408005,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.6834501223,0.0333571397119,0.0,0.080409322114,1.91011974705,2.3935639134,0.78087419178,0.78087419178
 03/02  05:00:00,12.7671739029,0.0795312197745,0.0,0.117959022668,1.91011974705,2.3935639134,2.0957490361,2.0957490361
 03/02  06:00:00,12.8125719969,0.0970051166549,0.0,0.145883219752,1.91011974705,2.3935639134,2.47098976479,2.47098976479
 03/02  07:00:00,22.5599944064,12.3456387551,0.0,1.77767199083,1.91011974705,2.3935639134,206.894033123,206.894033123
 03/02  08:00:00,26.0863770591,12.3456387551,0.0,1.31313148905,7.6404789882,4.7871278268,160.895632895,160.895632895
 03/02  09:00:00,40.8104874595,12.3456387551,0.0,0.986177536984,19.1011974705,8.3774736969,140.287474674,140.287474674
 03/02  10:00:00,58.1444296771,12.3456387551,0.0,0.645597864824,34.3821554469,10.7710376103,110.476734898,110.476734898
 03/02  11:00:00,57.9450951381,12.3456387551,0.0,0.446263325785,34.3821554469,10.7710376103,95.8353262084,95.8353262084
 03/02  12:00:00,57.7651927001,12.3456387551,0.0,0.266360887839,34.3821554469,10.7710376103,84.745870836,84.745870836
 03/02  13:00:00,57.6708062459,12.3456387551,0.0,0.171974433663,34.3821554469,10.7710376103,75.2495928524,75.2495928524
 03/02  14:00:00,57.5612947316,12.3456387551,0.0,0.0624629193669,34.3821554469,10.7710376103,66.7085654132,66.7085654132
 03/02  15:00:00,57.6029525051,12.3456387551,0.0,0.104120692854,34.3821554469,10.7710376103,63.0890489054,63.0890489054
 03/02  16:00:00,57.692034877,12.3456387551,0.0,0.193203064688,34.3821554469,10.7710376103,60.0104515028,60.0104515028
 03/02  17:00:00,57.8896013421,12.3456387551,0.0,0.390769529825,34.3821554469,10.7710376103,63.5290476441,63.5290476441
 03/02  18:00:00,60.7687037204,12.3456387551,0.0,0.51453857483,34.3821554469,10.7710376103,70.4839404544,70.4839404544
 03/02  19:00:00,53.6967318209,12.3456387551,0.0,0.589400447641,22.9214369646,9.5742556536,78.3235874543,78.3235874543
 03/02  20:00:00,53.7808898888,12.3456387551,0.0,0.673558515573,22.9214369646,9.5742556536,88.6404847832,88.6404847832
 03/02  21:00:00,48.837692037,12.3456387551,0.0,0.747382114506,19.1011974705,8.3774736969,97.8977099388,97.8977099388
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5710354636,0.00135180317737,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.6263832032,0.0262371423862,0.0,0.0304624004007,1.91011974705,2.3935639134,0.56108644196,0.56108644196
 03/03  05:00:00,12.6846891463,0.0444588852765,0.0,0.0705466005957,1.91011974705,2.3935639134,1.12073638542,1.12073638542
 03/03  06:00:00,12.7451059244,0.0696960900475,0.0,0.105726173915,1.91011974705,2.3935639134,1.7388697488,1.7388697488
 03/03  07:00:00,22.5341616357,12.3456387551,0.0,1.75183922015,1.91011974705,2.3935639134,214.736491223,214.736491223
 03/03  08:00:00,26.0645142564,12.3456387551,0.0,1.29126868628,7.6404789882,4.7871278268,163.899842331,163.899842331
 03/03  09:00:00,40.7760369793,12.3456387551,0.0,0.951727056789,19.1011974705,8.3774736969,138.34356315,138.34356315
 03/03  10:00:00,58.1342610418,12.3456387551,0.0,0.635429229518,34.3821554469,10.7710376103,112.861221779,112.861221779
 03/03  11:00:00,57.906968771,12.3456387551,0.0,0.408136958726,34.3821554469,10.7710376103,101.645248354,101.645248354
 03/03  12:00:00,57.7218165378,12.3456387551,0.0,0.222984725534,34.3821554469,10.7710376103,86.5860783892,86.5860783892
 03/03  13:00:00,57.6950938425,12.3456387551,0.0,0.196262030212,34.3821554469,10.7710376103,76.594005065,76.594005065
 03/03  14:00:00,57.6291083961,12.3456387551,0.0,0.130276583797,34.3821554469,10.7710376103,69.5768193652,69.5768193652
 03/03  15:00:00,57.6486084421,12.3456387551,0.0,0.149776629806,34.3821554469,10.7710376103,65.4318619964,65.4318619964
 03/03  16:00:00,57.7813584965,12.3456387551,0.0,0.282526684272,34.3821554469,10.7710376103,60.7510768132,60.7510768132
 03/03  17:00:00,57.8922921903,12.3456387551,0.0,0.393460378004,34.3821554469,10.7710376103,60.9619101414,60.9619101414
 03/03  18:00:00,60.7396664496,12.3456387551,0.0,0.485501304037,34.3821554469,10.7710376103,66.5487460129,66.5487460129
 03/03  19:00:00,53.6658295755,12.3456387551,0.0,0.558498202269,22.9214369646,9.5742556536,74.7781263464,74.7781263464
 03/03  20:00:00,53.7456602156,12.3456387551,0.0,0.638328842351,22.9214369646,9.5742556536,85.085543814,85.085543814
 03/03  21:00:00,48.7611976261,12.3456387551,0.0,0.670887703646,19.1011974705,8.3774736969,88.6366334737,88.6366334737
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9754898247,0.0040554095321,0.0,0.000141733076641,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,21.7221505893,12.3456387551,0.0,1.53821915209,1.91011974705,1.79517293505,186.469085965,186.469085965
 03/04  08:00:00,20.8991688699,12.3456387551,0.0,1.14294475061,3.8202394941,3.5903458701,144.631684858,144.631684858
 03/04  09:00:00,30.793383094,12.3456387551,0.0,1.0031160731,11.4607184823,5.9839097835,130.065334725,130.065334725
 03/04  10:00:00,45.7056674805,12.3456387551,0.0,0.864336107204,22.9214369646,9.5742556536,109.708072309,109.708072309
 03/04  11:00:00,58.2502673516,12.3456387551,0.0,0.751435539316,34.3821554469,10.7710376103,94.5108712114,94.5108712114
 03/04  12:00:00,58.160773639,12.3456387551,0.0,0.661941826751,34.3821554469,10.7710376103,82.8341674926,82.8341674926
 03/04  13:00:00,58.1150324148,12.3456387551,0.0,0.616200602493,34.3821554469,10.7710376103,77.1469058099,77.1469058099
 03/04  14:00:00,58.0883697609,12.3456387551,0.0,0.589537948659,34.3821554469,10.7710376103,73.015433328,73.015433328
 03/04  15:00:00,58.0850963579,12.3456387551,0.0,0.586264545598,34.3821554469,10.7710376103,71.0597460822,71.0597460822
 03/04  16:00:00,58.0845087976,12.3456387551,0.0,0.585676985328,34.3821554469,10.7710376103,67.9672542793,67.9672542793
 03/04  17:00:00,58.0944167951,12.3456387551,0.0,0.595584982842,34.3821554469,10.7710376103,65.9118176438,65.9118176438
 03/04  18:00:00,60.8942446751,12.3456387551,0.0,0.64007952954,34.3821554469,10.7710376103,70.4210755652,70.4210755652
 03/04  19:00:00,48.819696683,12.3456387551,0.0,0.729386760543,19.1011974705,8.3774736969,86.6266718693,86.6266718693
 03/04  20:00:00,38.8557762471,12.3456387551,0.0,0.799509226178,11.4607184823,5.9839097835,97.5084748755,97.5084748755
 03/04  21:00:00,38.9067753654,12.3456387551,0.0,0.850508344475,11.4607184823,5.9839097835,103.019482554,103.019482554
 03/04  22:00:00,28.9185639559,12.3456387551,0.0,0.896339836639,3.8202394941,3.5903458701,111.874454528,111.874454528
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9769080643,0.00270360635473,0.0,0.00291177583887,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,12.0370883633,0.0188807248311,0.0,0.0469149563455,1.91011974705,1.79517293505,0.336304695998,0.336304695998
 03/05  05:00:00,12.0982891124,0.0414808244512,0.0,0.0855156058671,1.91011974705,1.79517293505,1.031800565,1.031800565
 03/05  06:00:00,12.1542449348,0.0714622622225,0.0,0.111489990513,1.91011974705,1.79517293505,1.77323605121,1.77323605121
 03/05  07:00:00,6.66822572659,0.0839826075721,0.0,0.123617103581,1.91011974705,1.79517293505,2.16396605153,2.16396605153
 03/05  08:00:00,3.85367004749,0.0794134914659,0.0,0.068963873928,1.91011974705,1.79517293505,2.01183284239,2.01183284239
 03/05  09:00:00,21.1273674908,12.3456387551,0.0,1.37114337154,3.8202394941,3.5903458701,192.032506665,192.032506665
 03/05  10:00:00,20.5343497735,12.3456387551,0.0,0.778125654187,3.8202394941,3.5903458701,141.765399726,141.765399726
 03/05  11:00:00,35.256914808,12.3456387551,0.0,0.449626336371,15.2809579764,7.1806917402,114.119475345,114.119475345
 03/05  12:00:00,35.0690219505,12.3456387551,0.0,0.261733478858,15.2809579764,7.1806917402,97.7745237885,97.7745237885
 03/05  13:00:00,45.0408411248,12.3456387551,0.0,0.199509751508,22.9214369646,9.5742556536,77.2461655818,77.2461655818
 03/05  14:00:00,45.1190432886,12.3456387551,0.0,0.277711915289,22.9214369646,9.5742556536,68.8998076618,68.8998076618
 03/05  15:00:00,45.2175187884,12.3456387551,0.0,0.376187415155,22.9214369646,9.5742556536,62.8703823457,62.8703823457
 03/05  16:00:00,45.2414934165,12.3456387551,0.0,0.400162043253,22.9214369646,9.5742556536,59.3996223247,59.3996223247
 03/05  17:00:00,45.2888338264,12.3456387551,0.0,0.447502453124,22.9214369646,9.5742556536,60.5777672545,60.5777672545
 03/05  18:00:00,37.8012289385,12.3456387551,0.0,0.238607133449,15.2809579764,7.1806917402,85.5945433113,85.5945433113
 03/05  19:00:00,33.3368031803,12.3456387551,0.0,0.297557610262,7.6404789882,4.7871278268,93.5481897513,93.5481897513
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,20.8019408187,12.3456387551,0.0,1.39728506988,1.91011974705,2.3935639134,166.114736758,166.114736758
 03/06  08:00:00,25.7581600859,12.3456387551,0.0,0.984914515869,7.6404789882,4.7871278268,119.085912967,119.085912967
 03/06  09:00:00,40.6129062339,12.3456387551,0.0,0.78859631139,19.1011974705,8.3774736969,94.5117530382,94.5117530382
 03/06  10:00:00,58.1006132961,12.3456387551,0.0,0.601781483838,34.3821554469,10.7710376103,66.7559096447,66.7559096447
 03/06  11:00:00,58.0182400634,12.3456387551,0.0,0.519408251075,34.3821554469,10.7710376103,58.6323816418,58.6323816418
 03/06  12:00:00,57.9008564902,12.3456387551,0.0,0.402024677902,34.3821554469,10.7710376103,41.7083601149,41.7083601149
 03/06  13:00:00,57.8114731104,12.3456387551,0.0,0.312641298165,34.3821554469,10.7710376103,30.5278950812,30.5278950812
 03/06  14:00:00,57.7569897101,12.3456387551,0.0,0.258157897848,34.3821554469,10.7710376103,22.3887086179,22.3887086179
 03/06  15:00:00,57.7196544412,12.3456387551,0.0,0.220822628952,34.3821554469,10.7710376103,16.0972333465,16.0972333465
 03/06  16:00:00,57.7136081864,12.3456387551,0.0,0.214776374135,34.3821554469,10.7710376103,14.5487783017,14.5487783017
 03/06  17:00:00,57.68666226,12.3456387551,0.0,0.187830447771,34.3821554469,10.7710376103,12.2757597578,12.2757597578
 03/06  18:00:00,60.5254573146,12.3456387551,0.0,0.271292168994,34.3821554469,10.7710376103,22.7400939978,22.7400939978
 03/06  19:00:00,53.457857997,12.3456387551,0.0,0.350526623683,22.9214369646,9.5742556536,32.445900324,32.445900324
 03/06  20:00:00,53.4848482714,12.3456387551,0.0,0.377516898092,22.9214369646,9.5742556536,34.835588215,34.835588215
 03/06  21:00:00,48.4937394727,12.3456387551,0.0,0.403429550212,19.1011974705,8.3774736969,38.197615692,38.197615692
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,20.7490634107,12.3456387551,0.0,1.34440766187,1.91011974705,2.3935639134,154.892573352,154.892573352
 03/07  08:00:00,25.7118970007,12.3456387551,0.0,0.938651430647,7.6404789882,4.7871278268,114.04271292,114.04271292
 03/07  09:00:00,40.5715482806,12.3456387551,0.0,0.747238358135,19.1011974705,8.3774736969,92.9143078458,92.9143078458
 03/07  10:00:00,57.9503691118,12.3456387551,0.0,0.451537299528,34.3821554469,10.7710376103,62.6194768789,62.6194768789
 03/07  11:00:00,57.7632831139,12.3456387551,0.0,0.26445130158,34.3821554469,10.7710376103,40.7197656217,40.7197656217
 03/07  12:00:00,57.7333224438,12.3456387551,0.0,0.234490631497,34.3821554469,10.7710376103,25.7507407565,25.7507407565
 03/07  13:00:00,57.767363575,12.3456387551,0.0,0.268531762764,34.3821554469,10.7710376103,25.9383833524,25.9383833524
 03/07  14:00:00,57.7772600547,12.3456387551,0.0,0.278428242414,34.3821554469,10.7710376103,25.4417127135,25.4417127135
 03/07  15:00:00,57.7771732742,12.3456387551,0.0,0.278341461877,34.3821554469,10.7710376103,23.9004916649,23.9004916649
 03/07  16:00:00,57.7452294719,12.3456387551,0.0,0.246397659625,34.3821554469,10.7710376103,16.6597558327,16.6597558327
 03/07  17:00:00,57.7544239963,12.3456387551,0.0,0.255592184071,34.3821554469,10.7710376103,17.0981459037,17.0981459037
 03/07  18:00:00,60.5488863333,12.3456387551,0.0,0.2947211877,34.3821554469,10.7710376103,22.5398639274,22.5398639274
 03/07  19:00:00,53.422980311,12.3456387551,0.0,0.315648937769,22.9214369646,9.5742556536,26.5890112975,26.5890112975
 03/07  20:00:00,53.4761676059,12.3456387551,0.0,0.368836232667,22.9214369646,9.5742556536,34.7365000725,34.7365000725
 03/07  21:00:00,48.5105632734,12.3456387551,0.0,0.420253350916,19.1011974705,8.3774736969,42.6334871036,42.6334871036
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,20.3791114141,12.3456387551,0.0,0.974455665228,1.91011974705,2.3935639134,106.447109824,106.447109824
 03/08  08:00:00,25.3818064356,12.3456387551,0.0,0.608560865552,7.6404789882,4.7871278268,68.3382489278,68.3382489278
 03/08  09:00:00,40.2451656213,12.3456387551,0.0,0.420855698808,19.1011974705,8.3774736969,48.7046560228,48.7046560228
 03/08  10:00:00,57.7772528527,12.3456387551,0.0,0.278421040431,34.3821554469,10.7710376103,23.8685814767,23.8685814767
 03/08  11:00:00,57.6133878251,12.3456387551,0.0,0.114556012822,34.3821554469,10.7710376103,8.69431977299,8.69431977299
 03/08  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.58760896558,2.58760896558
 03/08  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.69486047964,1.69486047964
 03/08  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.34426032183,1.34426032183
 03/08  15:00:00,57.5157528697,12.3456387551,0.0,0.0169210573787,34.3821554469,10.7710376103,1.35734597463,1.35734597463
 03/08  16:00:00,57.5281765473,12.3456387551,0.0,0.0293447350175,34.3821554469,10.7710376103,1.04069868603,1.04069868603
 03/08  17:00:00,57.5501936153,12.3456387551,0.0,0.0513618029969,34.3821554469,10.7710376103,0.880665184022,0.880665184022
 03/08  18:00:00,60.352097398,12.3456387551,0.0,0.0979322523429,34.3821554469,10.7710376103,1.48307100165,1.48307100165
 03/08  19:00:00,53.2285171441,12.3456387551,0.0,0.121185770818,22.9214369646,9.5742556536,2.26813997279,2.26813997279
 03/08  20:00:00,53.4381811361,12.3456387551,0.0,0.330849762861,22.9214369646,9.5742556536,30.2413600006,30.2413600006
 03/08  21:00:00,48.6005325442,12.3456387551,0.0,0.51022262176,19.1011974705,8.3774736969,55.0585173464,55.0585173464
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5938479144,0.0081108190642,0.0,0.0160534348712,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,21.0326264434,12.3456387551,0.0,1.62797069459,1.91011974705,2.3935639134,187.035320392,187.035320392
 03/09  08:00:00,26.0428611865,12.3456387551,0.0,1.26961561639,7.6404789882,4.7871278268,154.695276314,154.695276314
 03/09  09:00:00,40.8430162748,12.3456387551,0.0,1.01870635229,19.1011974705,8.3774736969,140.725784953,140.725784953
 03/09  10:00:00,58.1788512485,12.3456387551,0.0,0.680019436232,34.3821554469,10.7710376103,116.730642268,116.730642268
 03/09  11:00:00,57.9146512223,12.3456387551,0.0,0.415819410057,34.3821554469,10.7710376103,104.234214536,104.234214536
 03/09  12:00:00,57.714966511,12.3456387551,0.0,0.216134698709,34.3821554469,10.7710376103,91.1634922103,91.1634922103
 03/09  13:00:00,57.6832857423,12.3456387551,0.0,0.184453930013,34.3821554469,10.7710376103,85.3451825921,85.3451825921
 03/09  14:00:00,57.6463953233,12.3456387551,0.0,0.147563511042,34.3821554469,10.7710376103,78.9819530068,78.9819530068
 03/09  15:00:00,57.6667516444,12.3456387551,0.0,0.167919832095,34.3821554469,10.7710376103,74.62440867,74.62440867
 03/09  16:00:00,57.7969593529,12.3456387551,0.0,0.298127540585,34.3821554469,10.7710376103,72.7453994207,72.7453994207
 03/09  17:00:00,57.9622314041,12.3456387551,0.0,0.463399591821,34.3821554469,10.7710376103,76.9017338173,76.9017338173
 03/09  18:00:00,60.8518035942,12.3456387551,0.0,0.597638448569,34.3821554469,10.7710376103,86.2431213393,86.2431213393
 03/09  19:00:00,53.8248647628,12.3456387551,0.0,0.717533389569,22.9214369646,9.5742556536,97.913274237,97.913274237
 03/09  20:00:00,53.9434898074,12.3456387551,0.0,0.836158434157,22.9214369646,9.5742556536,111.894780019,111.894780019
 03/09  21:00:00,48.9999958941,12.3456387551,0.0,0.909685971627,19.1011974705,8.3774736969,120.479198238,120.479198238
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5756082256,0.00270360635473,0.0,0.00322095881012,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.6711216047,0.0369377134234,0.0,0.0645002308152,1.91011974705,2.3935639134,0.889608312,0.889608312
 03/10  03:00:00,12.8393052539,0.143506390885,0.0,0.126115202602,1.91011974705,2.3935639134,3.98668540661,3.98668540661
 03/10  04:00:00,12.9534893376,0.215665092843,0.0,0.168140584333,1.91011974705,2.3935639134,6.03259115198,6.03259115198
 03/10  05:00:00,13.0422370041,0.268091165614,0.0,0.204462178034,1.91011974705,2.3935639134,7.53960887989,7.53960887989
 03/10  06:00:00,13.136966775,0.331749298827,0.0,0.235533815745,1.91011974705,2.3935639134,9.49535631602,9.49535631602
 03/10  07:00:00,21.3277829375,12.3456387551,0.0,1.92312718867,1.91011974705,2.3935639134,240.718885517,240.718885517
 03/10  08:00:00,26.2690281278,12.3456387551,0.0,1.49578255769,7.6404789882,4.7871278268,193.771129959,193.771129959
 03/10  09:00:00,40.9511782555,12.3456387551,0.0,1.12686833303,19.1011974705,8.3774736969,169.028795502,169.028795502
 03/10  10:00:00,58.204708494,12.3456387551,0.0,0.705876681676,34.3821554469,10.7710376103,134.731793444,134.731793444
 03/10  11:00:00,58.0005336335,12.3456387551,0.0,0.501701821192,34.3821554469,10.7710376103,117.316422719,117.316422719
 03/10  12:00:00,57.81662306,12.3456387551,0.0,0.317791247678,34.3821554469,10.7710376103,98.5354947128,98.5354947128
 03/10  13:00:00,57.7084742557,12.3456387551,0.0,0.209642443473,34.3821554469,10.7710376103,86.0900672829,86.0900672829
 03/10  14:00:00,57.5863501663,12.3456387551,0.0,0.0875183539852,34.3821554469,10.7710376103,76.2732794183,76.2732794183
 03/10  15:00:00,57.5227447397,12.3456387551,0.0,0.023912927391,34.3821554469,10.7710376103,68.016636692,68.016636692
 03/10  16:00:00,57.618686408,12.3456387551,0.0,0.119854595727,34.3821554469,10.7710376103,60.5415495231,60.5415495231
 03/10  17:00:00,57.8154451571,12.3456387551,0.0,0.316613344857,34.3821554469,10.7710376103,61.4054210409,61.4054210409
 03/10  18:00:00,59.3296322796,12.3456387551,0.0,0.453133800705,34.3821554469,10.7710376103,67.4301084593,67.4301084593
 03/10  19:00:00,53.6543292871,12.3456387551,0.0,0.546997913832,22.9214369646,9.5742556536,75.2437266044,75.2437266044
 03/10  20:00:00,53.7364656866,12.3456387551,0.0,0.629134313321,22.9214369646,9.5742556536,85.2593625931,85.2593625931
 03/10  21:00:00,48.7658461493,12.3456387551,0.0,0.675536226785,19.1011974705,8.3774736969,90.3655165461,90.3655165461
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9775618729,0.0040554095321,0.0,0.00221378122807,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,12.0211533863,0.0188793661697,0.0,0.030981338048,1.91011974705,1.79517293505,0.335047806195,0.335047806195
 03/11  07:00:00,19.0324393316,12.3456387551,0.0,1.60384122773,1.91011974705,1.79517293505,198.715020359,198.715020359
 03/11  08:00:00,20.9329124924,12.3456387551,0.0,1.1766883731,3.8202394941,3.5903458701,152.762281344,152.762281344
 03/11  09:00:00,30.7627199339,12.3456387551,0.0,0.972452912993,11.4607184823,5.9839097835,134.21893778,134.21893778
 03/11  10:00:00,45.5707028288,12.3456387551,0.0,0.72937145555,22.9214369646,9.5742556536,107.209654701,107.209654701
 03/11  11:00:00,58.1303417342,12.3456387551,0.0,0.631509921941,34.3821554469,10.7710376103,86.8052910105,86.8052910105
 03/11  12:00:00,58.0478169251,12.3456387551,0.0,0.548985112834,34.3821554469,10.7710376103,70.979245943,70.979245943
 03/11  13:00:00,57.9395163646,12.3456387551,0.0,0.440684552291,34.3821554469,10.7710376103,62.280792034,62.280792034
 03/11  14:00:00,57.6810826524,12.3456387551,0.0,0.182250840131,34.3821554469,10.7710376103,51.3870803903,51.3870803903
 03/11  15:00:00,57.553660235,12.3456387551,0.0,0.0548284227608,34.3821554469,10.7710376103,43.3315779219,43.3315779219
 03/11  16:00:00,57.6617424447,12.3456387551,0.0,0.162910632379,34.3821554469,10.7710376103,44.3187018598,44.3187018598
 03/11  17:00:00,57.8043780022,12.3456387551,0.0,0.30554618995,34.3821554469,10.7710376103,47.5818226949,47.5818226949
 03/11  18:00:00,59.2981035482,12.3456387551,0.0,0.421605069281,34.3821554469,10.7710376103,54.7527734303,54.7527734303
 03/11  19:00:00,48.6432662936,12.3456387551,0.0,0.552956371113,19.1011974705,8.3774736969,74.0191033656,74.0191033656
 03/11  20:00:00,38.6735162611,12.3456387551,0.0,0.617249240218,11.4607184823,5.9839097835,81.387010925,81.387010925
 03/11  21:00:00,38.7140466062,12.3456387551,0.0,0.657779585296,11.4607184823,5.9839097835,84.6527196914,84.6527196914
 03/11  22:00:00,28.7278275775,12.3456387551,0.0,0.705603458202,3.8202394941,3.5903458701,94.1527082782,94.1527082782
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9726444853,0.00135180317737,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,5.09970044363,0.0081108190642,0.0,0.00863027580075,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,21.2145234507,12.3456387551,0.0,1.45829933138,3.8202394941,3.5903458701,177.967510128,177.967510128
 03/12  09:00:00,20.6430833238,12.3456387551,0.0,0.88685920456,3.8202394941,3.5903458701,128.748084792,128.748084792
 03/12  10:00:00,35.3445647682,12.3456387551,0.0,0.537276296568,15.2809579764,7.1806917402,102.242876429,102.242876429
 03/12  11:00:00,35.1728601296,12.3456387551,0.0,0.365571657885,15.2809579764,7.1806917402,82.0649802426,82.0649802426
 03/12  12:00:00,45.1089765569,12.3456387551,0.0,0.26764518361,22.9214369646,9.5742556536,56.755604401,56.755604401
 03/12  13:00:00,45.1945334182,12.3456387551,0.0,0.353202044887,22.9214369646,9.5742556536,56.7202908229,56.7202908229
 03/12  14:00:00,45.2416524708,12.3456387551,0.0,0.400321097572,22.9214369646,9.5742556536,60.0085860778,60.0085860778
 03/12  15:00:00,45.2700953125,12.3456387551,0.0,0.428763939205,22.9214369646,9.5742556536,59.1057152602,59.1057152602
 03/12  16:00:00,45.314284342,12.3456387551,0.0,0.472952968774,22.9214369646,9.5742556536,61.7027939672,61.7027939672
 03/12  17:00:00,35.0526811393,12.3456387551,0.0,0.245392667659,15.2809579764,7.1806917402,86.36873416,86.36873416
 03/12  18:00:00,26.4632541698,12.3456387551,0.0,0.312341933099,7.6404789882,4.7871278268,97.1288610657,97.1288610657
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,26.3878355525,12.3456387551,0.0,1.47251313694,1.91011974705,2.3935639134,171.207929186,171.207929186
 03/13  07:00:00,27.2266346303,12.3456387551,0.0,1.07572239354,7.6404789882,4.7871278268,127.900170923,127.900170923
 03/13  08:00:00,40.7231749187,12.3456387551,0.0,0.898864996238,19.1011974705,8.3774736969,106.902828367,106.902828367
 03/13  09:00:00,58.1013675563,12.3456387551,0.0,0.602535744008,34.3821554469,10.7710376103,74.3814354811,74.3814354811
 03/13  10:00:00,57.7649528514,12.3456387551,0.0,0.266121039133,34.3821554469,10.7710376103,54.4328664197,54.4328664197
 03/13  11:00:00,57.4992700026,12.3388797392,0.0,0.00719720625227,34.3821554469,10.7710376103,27.7134997961,27.7134997961
 03/13  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,7.30289457063,7.30289457063
 03/13  13:00:00,57.6243016287,12.337527936,0.133580635516,0.0,34.3821554469,10.7710376103,2.2907875744,2.2907875744
 03/13  14:00:00,57.9584860591,12.337527936,0.467765065926,0.0,34.3821554469,10.7710376103,0.266989810434,0.266989810434
 03/13  15:00:00,58.4593449173,12.337527936,0.968623924123,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  16:00:00,59.1632173312,12.337527936,1.67249633794,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  17:00:00,58.9802323047,12.337527936,1.48951131146,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  18:00:00,46.6820672509,12.337527936,0.471180029981,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  19:00:00,53.2422059159,12.337527936,0.142985361648,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,25.7495910859,12.3456387551,0.0,0.834268670326,1.91011974705,2.3935639134,115.121930854,115.121930854
 03/14  07:00:00,26.810807198,12.3456387551,0.0,0.659894961215,7.6404789882,4.7871278268,88.8657050238,88.8657050238
 03/14  08:00:00,40.3396623569,12.3456387551,0.0,0.515352434383,19.1011974705,8.3774736969,69.8570689789,69.8570689789
 03/14  09:00:00,57.8045999517,12.3456387551,0.0,0.305768139445,34.3821554469,10.7710376103,45.9892747903,45.9892747903
 03/14  10:00:00,57.5700550357,12.3442869519,0.0,0.0725750266327,34.3821554469,10.7710376103,37.0492797523,37.0492797523
 03/14  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,23.9733332721,23.9733332721
 03/14  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,13.2958324889,13.2958324889
 03/14  13:00:00,57.4998044244,12.337527936,0.00908343123153,0.0,34.3821554469,10.7710376103,3.50476007813,3.50476007813
 03/14  14:00:00,57.6683477033,12.337527936,0.177626710124,0.0,34.3821554469,10.7710376103,0.916474421937,0.916474421937
 03/14  15:00:00,57.6314724036,12.337527936,0.140751410357,0.0,34.3821554469,10.7710376103,0.759292869907,0.759292869907
 03/14  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.67559645248,1.67559645248
 03/14  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,7.15107082176,7.15107082176
 03/14  18:00:00,46.2309461752,12.3402315424,0.0,0.0173553479423,22.9214369646,9.5742556536,22.0052055634,22.0052055634
 03/14  19:00:00,53.2683033845,12.3456387551,0.0,0.160972011249,22.9214369646,9.5742556536,34.8897188513,34.8897188513
 03/14  20:00:00,48.3246157787,12.3456387551,0.0,0.23430585626,19.1011974705,8.3774736969,39.726145755,39.726145755
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,25.7642688275,12.3456387551,0.0,0.848946411975,1.91011974705,2.3935639134,114.492943185,114.492943185
 03/15  07:00:00,26.7885442399,12.3456387551,0.0,0.637632003113,7.6404789882,4.7871278268,85.3842388972,85.3842388972
 03/15  08:00:00,40.3403184561,12.3456387551,0.0,0.516008533618,19.1011974705,8.3774736969,69.8685516608,69.8685516608
 03/15  09:00:00,57.8768859698,12.3456387551,0.0,0.37805415754,34.3821554469,10.7710376103,46.2886090811,46.2886090811
 03/15  10:00:00,57.7625396771,12.3456387551,0.0,0.26370786478,34.3821554469,10.7710376103,31.4691181247,31.4691181247
 03/15  11:00:00,57.6071689856,12.3442869519,0.0,0.109688976501,34.3821554469,10.7710376103,16.6962484401,16.6962484401
 03/15  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,4.7670114928,4.7670114928
 03/15  13:00:00,57.7829006171,12.337527936,0.292179623912,0.0,34.3821554469,10.7710376103,0.449383258443,0.449383258443
 03/15  14:00:00,58.3321154932,12.337527936,0.841394499981,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  15:00:00,58.6590039828,12.337527936,1.16828298961,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,58.3760194262,12.337527936,0.885298433025,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,57.9261472658,12.337527936,0.435426272571,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,46.2664932839,12.337527936,0.05560606303,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0784661653088,0.0784661653088
 03/15  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,4.46998586426,4.46998586426
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,25.7665919531,12.3456387551,0.0,0.851269537552,1.91011974705,2.3935639134,115.317413244,115.317413244
 03/16  07:00:00,26.8280944402,12.3456387551,0.0,0.677182203457,7.6404789882,4.7871278268,90.4255386597,90.4255386597
 03/16  08:00:00,40.3860542071,12.3456387551,0.0,0.561744284577,19.1011974705,8.3774736969,73.2419611971,73.2419611971
 03/16  09:00:00,57.8529627507,12.3456387551,0.0,0.354130938453,34.3821554469,10.7710376103,45.908312883,45.908312883
 03/16  10:00:00,57.5650998156,12.3429351487,0.0,0.0689716096995,34.3821554469,10.7710376103,30.730105255,30.730105255
 03/16  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,6.65455090274,6.65455090274
 03/16  12:00:00,57.6413265837,12.337527936,0.150605590515,0.0,34.3821554469,10.7710376103,1.38734542263,1.38734542263
 03/16  13:00:00,57.6806501578,12.337527936,0.189929164565,0.0,34.3821554469,10.7710376103,1.12873406601,1.12873406601
 03/16  14:00:00,57.6054246881,12.337527936,0.114703694855,0.0,34.3821554469,10.7710376103,0.952076228173,0.952076228173
 03/16  15:00:00,57.496766728,12.337527936,0.00604573480263,0.0,34.3821554469,10.7710376103,0.815215803293,0.815215803293
 03/16  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.83671847084,0.83671847084
 03/16  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.33366726499,1.33366726499
 03/16  18:00:00,46.2108872209,12.337527936,0.0,0.0,22.9214369646,9.5742556536,7.43955077354,7.43955077354
 03/16  19:00:00,53.1607488385,12.3456387551,0.0,0.0534174652256,22.9214369646,9.5742556536,15.3120885025,15.3120885025
