Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/16  20:00:00,48.2147203236,12.3456387551,0.0,0.124410401092,19.1011974705,8.3774736969,20.9174565445,20.9174565445
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,25.789713328,12.3456387551,0.0,0.874390912449,1.91011974705,2.3935639134,115.184711107,115.184711107
 03/17  07:00:00,25.4495894536,12.3456387551,0.0,0.676343883518,7.6404789882,4.7871278268,87.0615121717,87.0615121717
 03/17  08:00:00,40.4084320509,12.3456387551,0.0,0.584122128382,19.1011974705,8.3774736969,72.6981727394,72.6981727394
 03/17  09:00:00,57.9691472093,12.3456387551,0.0,0.470315397003,34.3821554469,10.7710376103,53.6231011429,53.6231011429
 03/17  10:00:00,57.9074356844,12.3456387551,0.0,0.40860387208,34.3821554469,10.7710376103,47.7275994816,47.7275994816
 03/17  11:00:00,57.8209007055,12.3456387551,0.0,0.322068893272,34.3821554469,10.7710376103,35.3366226967,35.3366226967
 03/17  12:00:00,57.6942109726,12.3456387551,0.0,0.195379160283,34.3821554469,10.7710376103,24.6983264073,24.6983264073
 03/17  13:00:00,57.4942876782,12.3388797392,0.0,0.00221488185318,34.3821554469,10.7710376103,9.72057700365,9.72057700365
 03/17  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.08866965114,2.08866965114
 03/17  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.49673989998,1.49673989998
 03/17  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.65343639246,1.65343639246
 03/17  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.97312657544,1.97312657544
 03/17  18:00:00,46.2602489762,12.3456387551,0.0,0.0412509362922,22.9214369646,9.5742556536,5.2174163613,5.2174163613
 03/17  19:00:00,53.2655776507,12.3456387551,0.0,0.158246277449,22.9214369646,9.5742556536,17.1257559026,17.1257559026
 03/17  20:00:00,48.2859625906,12.3456387551,0.0,0.195652668173,19.1011974705,8.3774736969,20.1206994056,20.1206994056
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,25.4392921549,12.3456387551,0.0,1.12236071771,1.91011974705,1.79517293505,135.259581749,135.259581749
 03/18  07:00:00,20.6085196765,12.3456387551,0.0,0.852295557186,3.8202394941,3.5903458701,105.603694747,105.603694747
 03/18  08:00:00,30.5084205656,12.3456387551,0.0,0.7181535447,11.4607184823,5.9839097835,91.4175478368,91.4175478368
 03/18  09:00:00,45.3049838263,12.3456387551,0.0,0.463652453072,22.9214369646,9.5742556536,66.208845307,66.208845307
 03/18  10:00:00,57.642948232,12.3456387551,0.0,0.14411641973,34.3821554469,10.7710376103,45.7956796842,45.7956796842
 03/18  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,28.6420777021,28.6420777021
 03/18  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,18.5890306359,18.5890306359
 03/18  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,10.0616628285,10.0616628285
 03/18  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,3.12263005697,3.12263005697
 03/18  15:00:00,57.4919482109,12.337527936,0.0012272177134,0.0,34.3821554469,10.7710376103,1.91621731205,1.91621731205
 03/18  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.39487957903,1.39487957903
 03/18  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.22298784893,1.22298784893
 03/18  18:00:00,41.1938657701,12.337527936,0.0,0.0,19.1011974705,8.3774736969,9.17446979194,9.17446979194
 03/18  19:00:00,38.1184265602,12.3442869519,0.0,0.0635113424557,11.4607184823,5.9839097835,23.4100750605,23.4100750605
 03/18  20:00:00,38.2451309161,12.3456387551,0.0,0.188863895183,11.4607184823,5.9839097835,32.29556784,32.29556784
 03/18  21:00:00,28.3103817557,12.3456387551,0.0,0.288157636456,3.8202394941,3.5903458701,46.711476422,46.711476422
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,20.7389413863,12.3456387551,0.0,0.982717266975,3.8202394941,3.5903458701,131.486297826,131.486297826
 03/19  09:00:00,20.3427572055,12.3456387551,0.0,0.586533086274,3.8202394941,3.5903458701,95.1445813847,95.1445813847
 03/19  10:00:00,35.1192838513,12.3456387551,0.0,0.311995379645,15.2809579764,7.1806917402,72.3040151504,72.3040151504
 03/19  11:00:00,34.9171359768,12.3456387551,0.0,0.109847505084,15.2809579764,7.1806917402,62.3934978471,62.3934978471
 03/19  12:00:00,44.8354177944,12.3388797392,0.0,0.000845437045483,22.9214369646,9.5742556536,45.6762035614,45.6762035614
 03/19  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,37.1660680066,37.1660680066
 03/19  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,32.7616812198,32.7616812198
 03/19  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,29.2457487781,29.2457487781
 03/19  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,28.1211774221,28.1211774221
 03/19  17:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,50.9790864648,50.9790864648
 03/19  18:00:00,24.8003841306,12.3429351487,0.0,0.0298421668758,7.6404789882,4.7871278268,66.439117654,66.439117654
 03/19  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,26.044887879,12.3456387551,0.0,1.12956546347,1.91011974705,2.3935639134,142.900133469,142.900133469
 03/20  07:00:00,25.5992011082,12.3456387551,0.0,0.825955538169,7.6404789882,4.7871278268,105.807676842,105.807676842
 03/20  08:00:00,40.4617369744,12.3456387551,0.0,0.637427051933,19.1011974705,8.3774736969,84.7177337933,84.7177337933
 03/20  09:00:00,57.9236326788,12.3456387551,0.0,0.424800866553,34.3821554469,10.7710376103,56.4701014417,56.4701014417
 03/20  10:00:00,57.741894018,12.3456387551,0.0,0.243062205686,34.3821554469,10.7710376103,41.2190555385,41.2190555385
 03/20  11:00:00,57.6591877183,12.3456387551,0.0,0.16035590606,34.3821554469,10.7710376103,28.0188791081,28.0188791081
 03/20  12:00:00,57.5371495868,12.3442869519,0.0,0.0396695777102,34.3821554469,10.7710376103,22.3942264403,22.3942264403
 03/20  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,17.0608077577,17.0608077577
 03/20  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,13.3757809382,13.3757809382
 03/20  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,8.84341233504,8.84341233504
 03/20  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,7.55683345707,7.55683345707
 03/20  17:00:00,57.5470312606,12.3442869519,0.0,0.0495512515063,34.3821554469,10.7710376103,13.450128297,13.450128297
 03/20  18:00:00,45.0104077491,12.3456387551,0.0,0.169076375819,22.9214369646,9.5742556536,21.4215803587,21.4215803587
 03/20  19:00:00,53.3786521808,12.3456387551,0.0,0.271320807539,22.9214369646,9.5742556536,31.0505477073,31.0505477073
 03/20  20:00:00,48.3990836353,12.3456387551,0.0,0.308773712853,19.1011974705,8.3774736969,35.998451531,35.998451531
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,25.7509809086,12.3456387551,0.0,0.835658493084,1.91011974705,2.3935639134,101.240430168,101.240430168
 03/21  07:00:00,25.3893744569,12.3456387551,0.0,0.616128886848,7.6404789882,4.7871278268,73.0500303716,73.0500303716
 03/21  08:00:00,40.3110617309,12.3456387551,0.0,0.48675180847,19.1011974705,8.3774736969,55.3526740775,55.3526740775
 03/21  09:00:00,57.8592735454,12.3456387551,0.0,0.360441733152,34.3821554469,10.7710376103,35.8567344839,35.8567344839
 03/21  10:00:00,57.8100040531,12.3456387551,0.0,0.311172240818,34.3821554469,10.7710376103,32.8460537334,32.8460537334
 03/21  11:00:00,57.7913216472,12.3456387551,0.0,0.292489834973,34.3821554469,10.7710376103,25.8306675193,25.8306675193
 03/21  12:00:00,57.7769327593,12.3456387551,0.0,0.278100947021,34.3821554469,10.7710376103,22.2083896012,22.2083896012
 03/21  13:00:00,57.6553493438,12.3456387551,0.0,0.15651753156,34.3821554469,10.7710376103,17.3718610837,17.3718610837
 03/21  14:00:00,57.4969482049,12.3388797392,0.0,0.00487540854786,34.3821554469,10.7710376103,7.64841392259,7.64841392259
 03/21  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.59853532651,1.59853532651
 03/21  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.974267515501,0.974267515501
 03/21  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.01404651877,1.01404651877
 03/21  18:00:00,44.8648986468,12.3442869519,0.0,0.0249190767471,22.9214369646,9.5742556536,1.30904890033,1.30904890033
 03/21  19:00:00,53.2182202902,12.3456387551,0.0,0.110888916928,22.9214369646,9.5742556536,3.9818389863,3.9818389863
 03/21  20:00:00,48.2588791155,12.3456387551,0.0,0.168569192996,19.1011974705,8.3774736969,11.909037271,11.909037271
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,25.8330081312,12.3456387551,0.0,0.917685715712,1.91011974705,2.3935639134,106.895811576,106.895811576
 03/22  07:00:00,25.4434239983,12.3456387551,0.0,0.670178428231,7.6404789882,4.7871278268,77.1358598736,77.1358598736
 03/22  08:00:00,40.3830497193,12.3456387551,0.0,0.558739796814,19.1011974705,8.3774736969,62.7410409243,62.7410409243
 03/22  09:00:00,57.9339764976,12.3456387551,0.0,0.435144685316,34.3821554469,10.7710376103,44.4398435595,44.4398435595
 03/22  10:00:00,57.8729165489,12.3456387551,0.0,0.374084736662,34.3821554469,10.7710376103,40.04834734,40.04834734
 03/22  11:00:00,57.8109797487,12.3456387551,0.0,0.312147936468,34.3821554469,10.7710376103,32.3988671956,32.3988671956
 03/22  12:00:00,57.7801466015,12.3456387551,0.0,0.281314789179,34.3821554469,10.7710376103,30.2971741358,30.2971741358
 03/22  13:00:00,57.7589953134,12.3456387551,0.0,0.26016350116,34.3821554469,10.7710376103,28.6126035389,28.6126035389
 03/22  14:00:00,57.7498170978,12.3456387551,0.0,0.250985285572,34.3821554469,10.7710376103,27.1882875856,27.1882875856
 03/22  15:00:00,57.7156872137,12.3456387551,0.0,0.216855401461,34.3821554469,10.7710376103,19.9339723582,19.9339723582
 03/22  16:00:00,57.7069419216,12.3456387551,0.0,0.208110109297,34.3821554469,10.7710376103,18.6605180997,18.6605180997
 03/22  17:00:00,57.7675910409,12.3456387551,0.0,0.268759228605,34.3821554469,10.7710376103,28.2914556157,28.2914556157
 03/22  18:00:00,45.1835862424,12.3456387551,0.0,0.342254869165,22.9214369646,9.5742556536,36.7378020304,36.7378020304
 03/22  19:00:00,53.5272336859,12.3456387551,0.0,0.419902312613,22.9214369646,9.5742556536,44.9098451982,44.9098451982
 03/22  20:00:00,48.5504319955,12.3456387551,0.0,0.460122073034,19.1011974705,8.3774736969,49.0459726519,49.0459726519
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,24.719104185,12.3456387551,0.0,1.18144843614,1.91011974705,2.3935639134,131.083563028,131.083563028
 03/23  07:00:00,25.6323676895,12.3456387551,0.0,0.859122119442,7.6404789882,4.7871278268,97.7866894562,97.7866894562
 03/23  08:00:00,40.5235314765,12.3456387551,0.0,0.699221554013,19.1011974705,8.3774736969,81.3323228173,81.3323228173
 03/23  09:00:00,57.9629696069,12.3456387551,0.0,0.464137794645,34.3821554469,10.7710376103,55.9731593829,55.9731593829
 03/23  10:00:00,57.7742312559,12.3456387551,0.0,0.275399443665,34.3821554469,10.7710376103,44.1048927022,44.1048927022
 03/23  11:00:00,57.7141199615,12.3456387551,0.0,0.215288149204,34.3821554469,10.7710376103,33.2943685122,33.2943685122
 03/23  12:00:00,57.7365473749,12.3456387551,0.0,0.237715562668,34.3821554469,10.7710376103,30.504975121,30.504975121
 03/23  13:00:00,57.7368035166,12.3456387551,0.0,0.237971704342,34.3821554469,10.7710376103,28.2413438264,28.2413438264
 03/23  14:00:00,57.7214983957,12.3456387551,0.0,0.22266658339,34.3821554469,10.7710376103,24.4805059345,24.4805059345
 03/23  15:00:00,57.7020839707,12.3456387551,0.0,0.203252158457,34.3821554469,10.7710376103,19.3771613037,19.3771613037
 03/23  16:00:00,57.7214733048,12.3456387551,0.0,0.222641492495,34.3821554469,10.7710376103,20.4808515106,20.4808515106
 03/23  17:00:00,57.7734148171,12.3456387551,0.0,0.274583004802,34.3821554469,10.7710376103,26.4964242084,26.4964242084
 03/23  18:00:00,45.160063279,12.3456387551,0.0,0.318731905762,22.9214369646,9.5742556536,32.1221444316,32.1221444316
 03/23  19:00:00,53.4895343682,12.3456387551,0.0,0.382202994963,22.9214369646,9.5742556536,40.7165178742,40.7165178742
 03/23  20:00:00,48.507329926,12.3456387551,0.0,0.417020003481,19.1011974705,8.3774736969,45.2298710048,45.2298710048
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,24.7733608641,12.3456387551,0.0,1.23570511524,1.91011974705,2.3935639134,142.148581209,142.148581209
 03/24  07:00:00,25.7077628174,12.3456387551,0.0,0.934517247283,7.6404789882,4.7871278268,110.001597106,110.001597106
 03/24  08:00:00,40.5871910786,12.3456387551,0.0,0.762881156095,19.1011974705,8.3774736969,91.3503778009,91.3503778009
 03/24  09:00:00,58.0314542228,12.3456387551,0.0,0.5326224105,34.3821554469,10.7710376103,66.666202078,66.666202078
 03/24  10:00:00,57.8766376647,12.3456387551,0.0,0.377805852409,34.3821554469,10.7710376103,55.4619600274,55.4619600274
 03/24  11:00:00,57.8636153911,12.3456387551,0.0,0.364783578848,34.3821554469,10.7710376103,46.1141281123,46.1141281123
 03/24  12:00:00,57.8713344586,12.3456387551,0.0,0.372502646305,34.3821554469,10.7710376103,44.5244944904,44.5244944904
 03/24  13:00:00,57.880593123,12.3456387551,0.0,0.381761310698,34.3821554469,10.7710376103,46.4256825615,46.4256825615
 03/24  14:00:00,57.8796215994,12.3456387551,0.0,0.380789787128,34.3821554469,10.7710376103,45.9137091176,45.9137091176
 03/24  15:00:00,57.8478498512,12.3456387551,0.0,0.349018038944,34.3821554469,10.7710376103,39.0543054663,39.0543054663
 03/24  16:00:00,57.8415052565,12.3456387551,0.0,0.342673444269,34.3821554469,10.7710376103,39.1499864883,39.1499864883
 03/24  17:00:00,57.8863539152,12.3456387551,0.0,0.387522102959,34.3821554469,10.7710376103,43.8358242074,43.8358242074
 03/24  18:00:00,45.2860196247,12.3456387551,0.0,0.444688251458,22.9214369646,9.5742556536,50.1686468813,50.1686468813
 03/24  19:00:00,53.638123439,12.3456387551,0.0,0.530792065721,22.9214369646,9.5742556536,59.8217683956,59.8217683956
 03/24  20:00:00,48.6738186997,12.3456387551,0.0,0.583508777202,19.1011974705,8.3774736969,66.2585610263,66.2585610263
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.989972464,0.00675901588683,0.0,0.0119207659708,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,24.502455548,12.3456387551,0.0,1.5631907775,1.91011974705,1.79517293505,177.436325581,177.436325581
 03/25  07:00:00,20.9280410527,12.3456387551,0.0,1.1718169334,3.8202394941,3.5903458701,139.582693028,139.582693028
 03/25  08:00:00,30.788108353,12.3456387551,0.0,0.997841332137,11.4607184823,5.9839097835,122.723435721,122.723435721
 03/25  09:00:00,45.6418523449,12.3456387551,0.0,0.800520971667,22.9214369646,9.5742556536,105.486779044,105.486779044
 03/25  10:00:00,57.9590028534,12.3456387551,0.0,0.460171041101,34.3821554469,10.7710376103,80.4483159177,80.4483159177
 03/25  11:00:00,57.6403094359,12.3456387551,0.0,0.141477623645,34.3821554469,10.7710376103,52.1737560862,52.1737560862
 03/25  12:00:00,57.4989546113,12.3402315424,0.0,0.00553001175552,34.3821554469,10.7710376103,38.4518685636,38.4518685636
 03/25  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,27.0217610628,27.0217610628
 03/25  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,16.9642960104,16.9642960104
 03/25  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,10.471091458,10.471091458
 03/25  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,5.65838434562,5.65838434562
 03/25  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,6.09424515704,6.09424515704
 03/25  18:00:00,39.9416082048,12.3456387551,0.0,0.117298282326,19.1011974705,8.3774736969,22.9749217239,22.9749217239
 03/25  19:00:00,38.3177458829,12.3456387551,0.0,0.261478862026,11.4607184823,5.9839097835,35.5512412043,35.5512412043
 03/25  20:00:00,38.3850445346,12.3456387551,0.0,0.328777513681,11.4607184823,5.9839097835,42.6622214434,42.6622214434
 03/25  21:00:00,28.4266799761,12.3456387551,0.0,0.40445585683,3.8202394941,3.5903458701,55.6516168336,55.6516168336
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.8354097681,12.3456387551,0.0,1.07918564878,3.8202394941,3.5903458701,135.653944858,135.653944858
 03/26  09:00:00,20.4295127792,12.3456387551,0.0,0.673288659947,3.8202394941,3.5903458701,96.7539503948,96.7539503948
 03/26  10:00:00,35.1843963615,12.3456387551,0.0,0.377107889825,15.2809579764,7.1806917402,74.7746355021,74.7746355021
 03/26  11:00:00,34.9372957322,12.3456387551,0.0,0.130007260561,15.2809579764,7.1806917402,59.7798787391,59.7798787391
 03/26  12:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,38.4318874883,38.4318874883
 03/26  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,26.2045059772,26.2045059772
 03/26  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,14.3122815454,14.3122815454
 03/26  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,5.08486377496,5.08486377496
 03/26  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,2.05814531005,2.05814531005
 03/26  17:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,10.0138862041,10.0138862041
 03/26  18:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,18.844501558,18.844501558
 03/26  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,24.5705636949,12.3456387551,0.0,1.03290794601,1.91011974705,2.3935639134,133.245146347,133.245146347
 03/27  07:00:00,25.5361279534,12.3456387551,0.0,0.762882383338,7.6404789882,4.7871278268,99.5760825766,99.5760825766
 03/27  08:00:00,40.4397365081,12.3456387551,0.0,0.615426585587,19.1011974705,8.3774736969,81.1471860375,81.1471860375
 03/27  09:00:00,57.9241104737,12.3456387551,0.0,0.425278661376,34.3821554469,10.7710376103,56.5467721459,56.5467721459
 03/27  10:00:00,57.7106662696,12.3456387551,0.0,0.211834457278,34.3821554469,10.7710376103,46.8720829526,46.8720829526
 03/27  11:00:00,57.510991321,12.3415833455,0.0,0.0162149182657,34.3821554469,10.7710376103,34.7406256656,34.7406256656
 03/27  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,25.8892782695,25.8892782695
 03/27  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,18.1076148869,18.1076148869
 03/27  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,10.2240701011,10.2240701011
 03/27  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.51540501536,2.51540501536
 03/27  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.91949431696,1.91949431696
 03/27  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.81635357447,1.81635357447
 03/27  18:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,7.33279330009,7.33279330009
 03/27  19:00:00,53.2023400569,12.3456387551,0.0,0.0950086836738,22.9214369646,9.5742556536,18.9168202096,18.9168202096
 03/27  20:00:00,48.2665156336,12.3456387551,0.0,0.17620571111,19.1011974705,8.3774736969,25.1505584045,25.1505584045
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,24.5648115253,12.3456387551,0.0,1.0271557764,1.91011974705,2.3935639134,133.171558373,133.171558373
 03/28  07:00:00,25.5754846534,12.3456387551,0.0,0.802239083339,7.6404789882,4.7871278268,105.854004331,105.854004331
 03/28  08:00:00,40.4646068069,12.3456387551,0.0,0.640296884387,19.1011974705,8.3774736969,86.0714331491,86.0714331491
 03/28  09:00:00,57.9502199629,12.3456387551,0.0,0.451388150576,34.3821554469,10.7710376103,61.7183631873,61.7183631873
 03/28  10:00:00,57.7627612349,12.3456387551,0.0,0.263929422674,34.3821554469,10.7710376103,51.9292845977,51.9292845977
 03/28  11:00:00,57.5191865286,12.3415833455,0.0,0.0244101258076,34.3821554469,10.7710376103,35.603934484,35.603934484
 03/28  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,27.1690147031,27.1690147031
 03/28  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,18.7992642444,18.7992642444
 03/28  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,9.59588856488,9.59588856488
 03/28  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.55661972875,2.55661972875
 03/28  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.05727738185,2.05727738185
 03/28  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.91031445588,2.91031445588
 03/28  18:00:00,44.8347886032,12.3388797392,0.0,0.0002162458004,22.9214369646,9.5742556536,8.36876544604,8.36876544604
 03/28  19:00:00,51.8262035639,12.3456387551,0.0,0.0965388572941,22.9214369646,9.5742556536,18.3586034583,18.3586034583
 03/28  20:00:00,48.2571996761,12.3456387551,0.0,0.166889753624,19.1011974705,8.3774736969,23.7205267119,23.7205267119
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,23.1665314316,12.3456387551,0.0,1.00654234937,1.91011974705,2.3935639134,130.088214039,130.088214039
 03/29  07:00:00,25.5079848802,12.3456387551,0.0,0.734739310133,7.6404789882,4.7871278268,95.6260585314,95.6260585314
 03/29  08:00:00,40.4103577972,12.3456387551,0.0,0.586047874724,19.1011974705,8.3774736969,74.6422091265,74.6422091265
 03/29  09:00:00,57.9095292508,12.3456387551,0.0,0.410697438526,34.3821554469,10.7710376103,51.1792264602,51.1792264602
 03/29  10:00:00,57.6668726057,12.3456387551,0.0,0.168040793405,34.3821554469,10.7710376103,38.8352460759,38.8352460759
 03/29  11:00:00,57.4920727964,12.3388797392,0.0,0.0,34.3821554469,10.7710376103,22.5334719757,22.5334719757
 03/29  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,14.5588272167,14.5588272167
 03/29  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,6.54473262852,6.54473262852
 03/29  14:00:00,57.5120316874,12.337527936,0.0213106942054,0.0,34.3821554469,10.7710376103,1.56266883138,1.56266883138
 03/29  15:00:00,57.5289768887,12.337527936,0.038255895451,0.0,34.3821554469,10.7710376103,0.806315354187,0.806315354187
 03/29  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.01567097379,1.01567097379
 03/29  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.73843366893,1.73843366893
 03/29  18:00:00,44.8360705209,12.3388797392,0.0,0.00149816355592,22.9214369646,9.5742556536,11.6915144507,11.6915144507
 03/29  19:00:00,51.8665948048,12.3456387551,0.0,0.136930098195,22.9214369646,9.5742556536,27.305267423,27.305267423
 03/29  20:00:00,48.3265140065,12.3456387551,0.0,0.236204084073,19.1011974705,8.3774736969,35.541257191,35.541257191
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,23.0078892483,12.3456387551,0.0,0.847900166068,1.91011974705,2.3935639134,111.518386525,111.518386525
 03/30  07:00:00,25.396634029,12.3456387551,0.0,0.623388458962,7.6404789882,4.7871278268,80.577753778,80.577753778
 03/30  08:00:00,40.3356342957,12.3456387551,0.0,0.511324373234,19.1011974705,8.3774736969,63.7773545251,63.7773545251
 03/30  09:00:00,57.8836264484,12.3456387551,0.0,0.384794636138,34.3821554469,10.7710376103,43.7170962274,43.7170962274
 03/30  10:00:00,57.8264874004,12.3456387551,0.0,0.32765558809,34.3821554469,10.7710376103,39.2134895926,39.2134895926
 03/30  11:00:00,57.757412682,12.3456387551,0.0,0.258580869685,34.3821554469,10.7710376103,31.4372479037,31.4372479037
 03/30  12:00:00,57.6688677114,12.3456387551,0.0,0.17003589909,34.3821554469,10.7710376103,27.1757840122,27.1757840122
 03/30  13:00:00,57.6640707308,12.3456387551,0.0,0.165238918514,34.3821554469,10.7710376103,24.3546870586,24.3546870586
 03/30  14:00:00,57.6612160357,12.3456387551,0.0,0.162384223393,34.3821554469,10.7710376103,20.6850156531,20.6850156531
 03/30  15:00:00,57.6564017361,12.3456387551,0.0,0.15756992382,34.3821554469,10.7710376103,17.2466543215,17.2466543215
 03/30  16:00:00,57.6888858465,12.3456387551,0.0,0.190054034249,34.3821554469,10.7710376103,19.6156322503,19.6156322503
 03/30  17:00:00,57.7333262963,12.3456387551,0.0,0.234494484003,34.3821554469,10.7710376103,23.5922693288,23.5922693288
 03/30  18:00:00,45.1190709182,12.3456387551,0.0,0.277739544894,22.9214369646,9.5742556536,29.4717947008,29.4717947008
 03/30  19:00:00,52.0692451016,12.3456387551,0.0,0.339580394988,22.9214369646,9.5742556536,37.4071023162,37.4071023162
 03/30  20:00:00,48.4514022552,12.3456387551,0.0,0.361092332756,19.1011974705,8.3774736969,40.5130783222,40.5130783222
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,23.2322802295,12.3456387551,0.0,1.07229114735,1.91011974705,2.3935639134,123.679927622,123.679927622
 03/31  07:00:00,25.5574465161,12.3456387551,0.0,0.784200946036,7.6404789882,4.7871278268,92.7807610653,92.7807610653
 03/31  08:00:00,40.4672223616,12.3456387551,0.0,0.642912439131,19.1011974705,8.3774736969,77.2407578958,77.2407578958
 03/31  09:00:00,57.94948911,12.3456387551,0.0,0.450657297748,34.3821554469,10.7710376103,54.4286255113,54.4286255113
 03/31  10:00:00,57.753812673,12.3456387551,0.0,0.254980860759,34.3821554469,10.7710376103,44.4870722868,44.4870722868
 03/31  11:00:00,57.6031260204,12.3456387551,0.0,0.104294208174,34.3821554469,10.7710376103,31.6559805836,31.6559805836
 03/31  12:00:00,57.6420328593,12.3456387551,0.0,0.143201047065,34.3821554469,10.7710376103,24.7105263846,24.7105263846
 03/31  13:00:00,57.6596582655,12.3456387551,0.0,0.160826453261,34.3821554469,10.7710376103,22.0141783241,22.0141783241
 03/31  14:00:00,57.5728641257,12.3456387551,0.0,0.0740323134144,34.3821554469,10.7710376103,19.1816609874,19.1816609874
 03/31  15:00:00,57.5131209493,12.3456387551,0.0,0.0142891370297,34.3821554469,10.7710376103,12.0224315913,12.0224315913
 03/31  16:00:00,57.5922788042,12.3456387551,0.0,0.0934469919236,34.3821554469,10.7710376103,11.9257119598,11.9257119598
 03/31  17:00:00,57.6808970386,12.3456387551,0.0,0.182065226304,34.3821554469,10.7710376103,17.6015317326,17.6015317326
 03/31  18:00:00,45.0758502004,12.3456387551,0.0,0.234518827169,22.9214369646,9.5742556536,22.6554725216,22.6554725216
 03/31  19:00:00,52.0207102363,12.3456387551,0.0,0.291045529681,22.9214369646,9.5742556536,29.4597391979,29.4597391979
 03/31  20:00:00,48.4153635955,12.3456387551,0.0,0.325053673059,19.1011974705,8.3774736969,34.7836346174,34.7836346174
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,22.5818176987,12.3456387551,0.0,1.02021959482,1.91011974705,1.79517293505,119.876702576,119.876702576
 04/01  07:00:00,20.5172288646,12.3456387551,0.0,0.761004745368,3.8202394941,3.5903458701,91.8209542813,91.8209542813
 04/01  08:00:00,30.4096563292,12.3456387551,0.0,0.619389308362,11.4607184823,5.9839097835,77.8034903695,77.8034903695
 04/01  09:00:00,45.2621027056,12.3456387551,0.0,0.420771332317,22.9214369646,9.5742556536,51.6520104469,51.6520104469
 04/01  10:00:00,57.6554014595,12.3456387551,0.0,0.156569647207,34.3821554469,10.7710376103,31.2546483689,31.2546483689
 04/01  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,14.5818274419,14.5818274419
 04/01  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,5.56930870946,5.56930870946
 04/01  13:00:00,57.5035931281,12.337527936,0.0128721348402,0.0,34.3821554469,10.7710376103,1.72587024481,1.72587024481
 04/01  14:00:00,57.5708511159,12.337527936,0.0801301226526,0.0,34.3821554469,10.7710376103,0.760252877976,0.760252877976
 04/01  15:00:00,57.5675622639,12.337527936,0.0768412707077,0.0,34.3821554469,10.7710376103,0.125746387028,0.125746387028
 04/01  16:00:00,57.5277776136,12.337527936,0.0370566203585,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.515357489408,0.515357489408
 04/01  19:00:00,36.6778731135,12.3402315424,0.0,0.00467997197673,11.4607184823,5.9839097835,8.2072180612,8.2072180612
 04/01  20:00:00,38.1440867199,12.3456387551,0.0,0.0878196990446,11.4607184823,5.9839097835,15.669557524,15.669557524
 04/01  21:00:00,28.1744303565,12.3456387551,0.0,0.152206237228,3.8202394941,3.5903458701,22.2560493048,22.2560493048
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,20.6069567156,12.3456387551,0.0,0.850732596298,3.8202394941,3.5903458701,115.894676981,115.894676981
 04/02  09:00:00,20.3338650602,12.3456387551,0.0,0.577640940909,3.8202394941,3.5903458701,87.7233573262,87.7233573262
 04/02  10:00:00,35.1749505121,12.3456387551,0.0,0.367662040375,15.2809579764,7.1806917402,73.7575937569,73.7575937569
 04/02  11:00:00,34.9631659315,12.3456387551,0.0,0.155877459862,15.2809579764,7.1806917402,65.2647281603,65.2647281603
 04/02  12:00:00,44.8377181895,12.3388797392,0.0,0.00314583209668,22.9214369646,9.5742556536,49.2340399486,49.2340399486
 04/02  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,37.5568952712,37.5568952712
 04/02  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,31.4567142556,31.4567142556
 04/02  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,35.9474296419,35.9474296419
 04/02  16:00:00,44.8872050709,12.3442869519,0.0,0.0472255008136,22.9214369646,9.5742556536,38.4420125925,38.4420125925
 04/02  17:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,61.4956196761,61.4956196761
 04/02  18:00:00,24.8377643283,12.3456387551,0.0,0.0645187582111,7.6404789882,4.7871278268,73.8028875438,73.8028875438
 04/02  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,23.1399101712,12.3456387551,0.0,0.979921089025,1.91011974705,2.3935639134,120.81906981,120.81906981
 04/03  07:00:00,25.4314474224,12.3456387551,0.0,0.658201852322,7.6404789882,4.7871278268,82.1956948493,82.1956948493
 04/03  08:00:00,40.3038422337,12.3456387551,0.0,0.47953231118,19.1011974705,8.3774736969,61.2580586028,61.2580586028
 04/03  09:00:00,57.8170600296,12.3456387551,0.0,0.318228217295,34.3821554469,10.7710376103,32.7150040092,32.7150040092
 04/03  10:00:00,57.6913865859,12.3456387551,0.0,0.192554773598,34.3821554469,10.7710376103,16.0281303362,16.0281303362
 04/03  11:00:00,57.6006027379,12.3456387551,0.0,0.101770925638,34.3821554469,10.7710376103,7.79717193953,7.79717193953
 04/03  12:00:00,57.5623019575,12.3456387551,0.0,0.0634701452212,34.3821554469,10.7710376103,7.12859756716,7.12859756716
 04/03  13:00:00,57.52565439,12.3456387551,0.0,0.0268225777075,34.3821554469,10.7710376103,3.86244395935,3.86244395935
 04/03  14:00:00,57.5326808175,12.3456387551,0.0,0.0338490052707,34.3821554469,10.7710376103,3.19047614878,3.19047614878
 04/03  15:00:00,57.5287012765,12.3456387551,0.0,0.0298694642261,34.3821554469,10.7710376103,2.39725800892,2.39725800892
 04/03  16:00:00,57.5492999795,12.3456387551,0.0,0.050468167213,34.3821554469,10.7710376103,2.61661027309,2.61661027309
 04/03  17:00:00,57.6210832594,12.3456387551,0.0,0.122251447143,34.3821554469,10.7710376103,10.7994858574,10.7994858574
 04/03  18:00:00,45.0249727484,12.3456387551,0.0,0.183641375135,22.9214369646,9.5742556536,16.8621570546,16.8621570546
 04/03  19:00:00,51.970989477,12.3456387551,0.0,0.241324770366,22.9214369646,9.5742556536,22.6736943398,22.6736943398
 04/03  20:00:00,48.3542498466,12.3456387551,0.0,0.263939924087,19.1011974705,8.3774736969,25.6821746628,25.6821746628
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,23.2270363649,12.3456387551,0.0,1.0670472827,1.91011974705,2.3935639134,128.678832997,128.678832997
 04/04  07:00:00,25.6240875086,12.3456387551,0.0,0.85084193854,7.6404789882,4.7871278268,103.789827428,103.789827428
 04/04  08:00:00,40.5644399384,12.3456387551,0.0,0.740130015954,19.1011974705,8.3774736969,90.2682575046,90.2682575046
 04/04  09:00:00,58.0612350977,12.3456387551,0.0,0.562403285452,34.3821554469,10.7710376103,66.6386077763,66.6386077763
 04/04  10:00:00,57.8422363698,12.3456387551,0.0,0.343404557543,34.3821554469,10.7710376103,52.8433968071,52.8433968071
 04/04  11:00:00,57.5968471687,12.3456387551,0.0,0.0980153564064,34.3821554469,10.7710376103,37.3862228652,37.3862228652
 04/04  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,27.2258466766,27.2258466766
 04/04  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,16.1534023456,16.1534023456
 04/04  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,6.84389502432,6.84389502432
 04/04  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.36679564115,1.36679564115
 04/04  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.130083935978,0.130083935978
 04/04  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,51.7241340345,12.3388797392,0.0,0.00122834375157,22.9214369646,9.5742556536,0.702729068447,0.702729068447
 04/04  20:00:00,48.1435314759,12.3456387551,0.0,0.0532215534077,19.1011974705,8.3774736969,5.29691521326,5.29691521326
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,21.7029081503,12.3456387551,0.0,0.920585734815,1.91011974705,2.3935639134,116.269813938,116.269813938
 04/05  07:00:00,25.427231115,12.3456387551,0.0,0.653985544944,7.6404789882,4.7871278268,83.2349525983,83.2349525983
 04/05  08:00:00,40.2704977851,12.3456387551,0.0,0.44618786266,19.1011974705,8.3774736969,56.5193851703,56.5193851703
 04/05  09:00:00,57.7212124206,12.3456387551,0.0,0.222380608295,34.3821554469,10.7710376103,24.4514038976,24.4514038976
 04/05  10:00:00,57.5377976474,12.3429351487,0.0,0.0416694414399,34.3821554469,10.7710376103,11.8996159588,11.8996159588
