Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/05  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.86508476061,2.86508476061
 04/05  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.02147845405,2.02147845405
 04/05  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.49677586732,1.49677586732
 04/05  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.01516555731,1.01516555731
 04/05  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.538515980396,0.538515980396
 04/05  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.566277355138,0.566277355138
 04/05  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.868019905218,0.868019905218
 04/05  18:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,5.67457878988,5.67457878988
 04/05  19:00:00,51.8394700585,12.3456387551,0.0,0.109805351935,22.9214369646,9.5742556536,20.0096171475,20.0096171475
 04/05  20:00:00,48.2900307531,12.3456387551,0.0,0.199720830666,19.1011974705,8.3774736969,26.9347272261,26.9347272261
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,21.6690253403,12.3456387551,0.0,0.886702924774,1.91011974705,2.3935639134,113.544374002,113.544374002
 04/06  07:00:00,25.4447258669,12.3456387551,0.0,0.671480296855,7.6404789882,4.7871278268,85.6893202881,85.6893202881
 04/06  08:00:00,40.3977030907,12.3456387551,0.0,0.573393168261,19.1011974705,8.3774736969,72.1235688988,72.1235688988
 04/06  09:00:00,57.9472689196,12.3456387551,0.0,0.448437107372,34.3821554469,10.7710376103,52.640676419,52.640676419
 04/06  10:00:00,57.8894690954,12.3456387551,0.0,0.390637283086,34.3821554469,10.7710376103,48.4016799877,48.4016799877
 04/06  11:00:00,57.7691452695,12.3456387551,0.0,0.270313457187,34.3821554469,10.7710376103,31.4253793506,31.4253793506
 04/06  12:00:00,57.676252426,12.3456387551,0.0,0.177420613711,34.3821554469,10.7710376103,19.3339485459,19.3339485459
 04/06  13:00:00,57.6787709557,12.3456387551,0.0,0.179939143383,34.3821554469,10.7710376103,16.92653781,16.92653781
 04/06  14:00:00,57.682566259,12.3456387551,0.0,0.183734446758,34.3821554469,10.7710376103,16.3769920238,16.3769920238
 04/06  15:00:00,57.6529012665,12.3456387551,0.0,0.15406945425,34.3821554469,10.7710376103,11.1872929009,11.1872929009
 04/06  16:00:00,57.6510696576,12.3456387551,0.0,0.152237845302,34.3821554469,10.7710376103,9.64416736132,9.64416736132
 04/06  17:00:00,57.6676638705,12.3456387551,0.0,0.168832058207,34.3821554469,10.7710376103,10.8435082568,10.8435082568
 04/06  18:00:00,44.994053082,12.3456387551,0.0,0.152721708735,22.9214369646,9.5742556536,7.9426405587,7.9426405587
 04/06  19:00:00,51.9263338846,12.3456387551,0.0,0.196669178023,22.9214369646,9.5742556536,13.224998311,13.224998311
 04/06  20:00:00,48.3310776619,12.3456387551,0.0,0.240767739421,19.1011974705,8.3774736969,19.8363206999,19.8363206999
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,21.4448820049,12.3456387551,0.0,0.662559589352,1.91011974705,2.3935639134,68.7719069318,68.7719069318
 04/07  07:00:00,25.2640412101,12.3456387551,0.0,0.490795640038,7.6404789882,4.7871278268,48.7768290725,48.7768290725
 04/07  08:00:00,40.2180778409,12.3456387551,0.0,0.39376791847,19.1011974705,8.3774736969,37.5377374935,37.5377374935
 04/07  09:00:00,57.6754544883,12.3456387551,0.0,0.176622675975,34.3821554469,10.7710376103,12.7041528668,12.7041528668
 04/07  10:00:00,57.6800867153,12.3456387551,0.0,0.181254903039,34.3821554469,10.7710376103,15.7266036703,15.7266036703
 04/07  11:00:00,57.6975118257,12.3456387551,0.0,0.198680013378,34.3821554469,10.7710376103,19.7468970701,19.7468970701
 04/07  12:00:00,57.6303587903,12.3456387551,0.0,0.131526978043,34.3821554469,10.7710376103,19.7377985995,19.7377985995
 04/07  13:00:00,57.5501151402,12.3456387551,0.0,0.0512833279003,34.3821554469,10.7710376103,19.4456817996,19.4456817996
 04/07  14:00:00,57.4920727964,12.3388797392,0.0,0.0,34.3821554469,10.7710376103,20.3275869707,20.3275869707
 04/07  15:00:00,57.497219475,12.3402315424,0.0,0.00379487544871,34.3821554469,10.7710376103,19.4372088641,19.4372088641
 04/07  16:00:00,57.5693329521,12.3456387551,0.0,0.0705011398111,34.3821554469,10.7710376103,18.5310623486,18.5310623486
 04/07  17:00:00,57.6575740355,12.3456387551,0.0,0.158742223241,34.3821554469,10.7710376103,23.3210570001,23.3210570001
 04/07  18:00:00,45.1109828863,12.3456387551,0.0,0.269651513,22.9214369646,9.5742556536,31.7536589712,31.7536589712
 04/07  19:00:00,50.7336673016,12.3456387551,0.0,0.381669261669,22.9214369646,9.5742556536,43.8897687482,43.8897687482
 04/07  20:00:00,48.5182445782,12.3456387551,0.0,0.427934655771,19.1011974705,8.3774736969,50.2125215331,50.2125215331
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,21.5857306117,12.3456387551,0.0,1.40179917455,1.91011974705,1.79517293505,163.294192555,163.294192555
 04/08  07:00:00,20.7913391451,12.3456387551,0.0,1.03511502586,3.8202394941,3.5903458701,126.64715728,126.64715728
 04/08  08:00:00,30.6217467982,12.3456387551,0.0,0.831479777373,11.4607184823,5.9839097835,105.457651346,105.457651346
 04/08  09:00:00,45.4413147788,12.3456387551,0.0,0.599983405513,22.9214369646,9.5742556536,73.3994136409,73.3994136409
 04/08  10:00:00,57.8186587986,12.3456387551,0.0,0.319826986357,34.3821554469,10.7710376103,47.4198535616,47.4198535616
 04/08  11:00:00,57.5496894904,12.3429351487,0.0,0.0535612844609,34.3821554469,10.7710376103,26.9035014928,26.9035014928
 04/08  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,15.9374092051,15.9374092051
 04/08  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,6.27356783447,6.27356783447
 04/08  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.31242321561,2.31242321561
 04/08  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.975683950946,0.975683950946
 04/08  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0839039952024,0.0839039952024
 04/08  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,39.8239329032,12.3388797392,0.0,0.00638199658604,19.1011974705,8.3774736969,6.38282289462,6.38282289462
 04/08  19:00:00,35.4547036007,12.3456387551,0.0,0.153769913154,11.4607184823,5.9839097835,25.7689623375,25.7689623375
 04/08  20:00:00,38.3174981971,12.3456387551,0.0,0.26123117622,11.4607184823,5.9839097835,34.8714524732,34.8714524732
 04/08  21:00:00,28.3763550248,12.3456387551,0.0,0.354130905538,3.8202394941,3.5903458701,49.9436591208,49.9436591208
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,20.6957292539,12.3456387551,0.0,0.939505134644,3.8202394941,3.5903458701,121.413476802,121.413476802
 04/09  09:00:00,20.2770434572,12.3456387551,0.0,0.520819337974,3.8202394941,3.5903458701,75.0923054277,75.0923054277
 04/09  10:00:00,35.0936922014,12.3456387551,0.0,0.286403729702,15.2809579764,7.1806917402,52.7979513747,52.7979513747
 04/09  11:00:00,34.9095973527,12.3456387551,0.0,0.102308881008,15.2809579764,7.1806917402,41.0155203691,41.0155203691
 04/09  12:00:00,44.8446984878,12.3429351487,0.0,0.00607072090782,22.9214369646,9.5742556536,29.5198779691,29.5198779691
 04/09  13:00:00,44.9335911642,12.3456387551,0.0,0.0922597909246,22.9214369646,9.5742556536,31.1050209895,31.1050209895
 04/09  14:00:00,44.892986342,12.3456387551,0.0,0.0516549687313,22.9214369646,9.5742556536,29.8037866269,29.8037866269
 04/09  15:00:00,44.862916839,12.3456387551,0.0,0.0215854657626,22.9214369646,9.5742556536,24.9009008702,24.9009008702
 04/09  16:00:00,44.8955356826,12.3456387551,0.0,0.0542043093337,22.9214369646,9.5742556536,19.7807293196,19.7807293196
 04/09  17:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,33.4367740817,33.4367740817
 04/09  18:00:00,24.8063973609,12.3456387551,0.0,0.0331517908522,7.6404789882,4.7871278268,36.6144175506,36.6144175506
 04/09  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,21.46846585,12.3456387551,0.0,0.68614343448,1.91011974705,2.3935639134,80.8390250834,80.8390250834
 04/10  07:00:00,25.2471111689,12.3456387551,0.0,0.473865598829,7.6404789882,4.7871278268,53.3455925235,53.3455925235
 04/10  08:00:00,40.1926476708,12.3456387551,0.0,0.368337748329,19.1011974705,8.3774736969,39.0471815332,39.0471815332
 04/10  09:00:00,57.6881278104,12.3456387551,0.0,0.189295998128,34.3821554469,10.7710376103,12.1100409707,12.1100409707
 04/10  10:00:00,57.5606655149,12.3456387551,0.0,0.0618337026041,34.3821554469,10.7710376103,1.97679903072,1.97679903072
 04/10  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.47226559393,0.47226559393
 04/10  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0222216542368,0.0222216542368
 04/10  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,44.8619140992,12.3429351487,0.0,0.0232863323137,22.9214369646,9.5742556536,0.211048184813,0.211048184813
 04/10  19:00:00,50.5075779498,12.3456387551,0.0,0.155579909881,22.9214369646,9.5742556536,5.52102412214,5.52102412214
 04/10  20:00:00,48.2783346508,12.3456387551,0.0,0.18802472833,19.1011974705,8.3774736969,12.208779912,12.208779912
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,20.3549471951,12.3456387551,0.0,0.950291446199,1.91011974705,2.3935639134,107.25098651,107.25098651
 04/11  07:00:00,25.4639493958,12.3456387551,0.0,0.69070382569,7.6404789882,4.7871278268,79.2731157958,79.2731157958
 04/11  08:00:00,40.3601921045,12.3456387551,0.0,0.535882182024,19.1011974705,8.3774736969,61.3100025204,61.3100025204
 04/11  09:00:00,57.8684704556,12.3456387551,0.0,0.369638643275,34.3821554469,10.7710376103,35.9628508572,35.9628508572
 04/11  10:00:00,57.6815304198,12.3456387551,0.0,0.182698607495,34.3821554469,10.7710376103,21.8225234666,21.8225234666
 04/11  11:00:00,57.5007619283,12.3402315424,0.0,0.00733732875452,34.3821554469,10.7710376103,6.30845255211,6.30845255211
 04/11  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.39375205678,1.39375205678
 04/11  13:00:00,57.5539159548,12.337527936,0.0631949615741,0.0,34.3821554469,10.7710376103,0.0733101939138,0.0733101939138
 04/11  14:00:00,57.7159300245,12.337527936,0.225209031291,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,57.7995539398,12.337527936,0.308832946597,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,57.8426746086,12.337527936,0.351953615375,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,57.7647814603,12.337527936,0.274060467072,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,44.9667089958,12.337527936,0.1334884416,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,50.3619700357,12.337527936,0.018082814829,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,19.9846928216,12.3456387551,0.0,0.580037072696,1.91011974705,2.3935639134,75.2524840792,75.2524840792
 04/12  07:00:00,25.2311743612,12.3456387551,0.0,0.457928791101,7.6404789882,4.7871278268,57.4773658204,57.4773658204
 04/12  08:00:00,40.2101622032,12.3456387551,0.0,0.38585228073,19.1011974705,8.3774736969,46.5159637133,46.5159637133
 04/12  09:00:00,57.796157536,12.3456387551,0.0,0.297325723699,34.3821554469,10.7710376103,29.4545132828,29.4545132828
 04/12  10:00:00,57.7852894543,12.3456387551,0.0,0.286457642061,34.3821554469,10.7710376103,24.8166045571,24.8166045571
 04/12  11:00:00,57.7585198814,12.3456387551,0.0,0.259688069079,34.3821554469,10.7710376103,20.9400503309,20.9400503309
 04/12  12:00:00,57.7710976995,12.3456387551,0.0,0.272265887272,34.3821554469,10.7710376103,24.444824323,24.444824323
 04/12  13:00:00,57.7956939358,12.3456387551,0.0,0.296862123556,34.3821554469,10.7710376103,29.0287184489,29.0287184489
 04/12  14:00:00,57.8317456297,12.3456387551,0.0,0.332913817439,34.3821554469,10.7710376103,33.7840389981,33.7840389981
 04/12  15:00:00,57.7931698683,12.3456387551,0.0,0.294338055982,34.3821554469,10.7710376103,32.2934094897,32.2934094897
 04/12  16:00:00,57.7998697864,12.3456387551,0.0,0.301037974087,34.3821554469,10.7710376103,32.8093123325,32.8093123325
 04/12  17:00:00,57.8409684706,12.3456387551,0.0,0.342136658333,34.3821554469,10.7710376103,36.5346800316,36.5346800316
 04/12  18:00:00,45.2351917709,12.3456387551,0.0,0.393860397627,22.9214369646,9.5742556536,43.0017027962,43.0017027962
 04/12  19:00:00,50.8200601734,12.3456387551,0.0,0.468062133426,22.9214369646,9.5742556536,52.57504883,52.57504883
 04/12  20:00:00,48.5932659919,12.3456387551,0.0,0.502956069473,19.1011974705,8.3774736969,56.8294990576,56.8294990576
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,20.5829701452,12.3456387551,0.0,1.17831439633,1.91011974705,2.3935639134,133.434024926,133.434024926
 04/13  07:00:00,25.6296793716,12.3456387551,0.0,0.856433801504,7.6404789882,4.7871278268,97.8181941373,97.8181941373
 04/13  08:00:00,40.5533577769,12.3456387551,0.0,0.729047854394,19.1011974705,8.3774736969,82.8412332101,82.8412332101
 04/13  09:00:00,58.0965040188,12.3456387551,0.0,0.597672206489,34.3821554469,10.7710376103,63.1259769891,63.1259769891
 04/13  10:00:00,58.0210397945,12.3456387551,0.0,0.522207982254,34.3821554469,10.7710376103,56.3071408788,56.3071408788
 04/13  11:00:00,57.9329831512,12.3456387551,0.0,0.434151338913,34.3821554469,10.7710376103,44.9468487557,44.9468487557
 04/13  12:00:00,57.905717533,12.3456387551,0.0,0.406885720758,34.3821554469,10.7710376103,43.0401157166,43.0401157166
 04/13  13:00:00,57.9270016536,12.3456387551,0.0,0.42816984128,34.3821554469,10.7710376103,43.0236639554,43.0236639554
 04/13  14:00:00,57.9262690724,12.3456387551,0.0,0.42743726017,34.3821554469,10.7710376103,39.8285723443,39.8285723443
 04/13  15:00:00,57.894079562,12.3456387551,0.0,0.395247749682,34.3821554469,10.7710376103,33.3135801451,33.3135801451
 04/13  16:00:00,57.7996683669,12.3456387551,0.0,0.300836554584,34.3821554469,10.7710376103,18.8684180934,18.8684180934
 04/13  17:00:00,57.7190035481,12.3456387551,0.0,0.22017173581,34.3821554469,10.7710376103,9.17650380806,9.17650380806
 04/13  18:00:00,45.0753593492,12.3456387551,0.0,0.234027975874,22.9214369646,9.5742556536,11.9923515063,11.9923515063
 04/13  19:00:00,50.6476543102,12.3456387551,0.0,0.295656270227,22.9214369646,9.5742556536,20.4072544954,20.4072544954
 04/13  20:00:00,48.4217798072,12.3456387551,0.0,0.331469884769,19.1011974705,8.3774736969,25.8283205608,25.8283205608
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,20.1912258806,12.3456387551,0.0,0.786570131748,1.91011974705,2.3935639134,79.4319699653,79.4319699653
 04/14  07:00:00,25.279977159,12.3456387551,0.0,0.506731588946,7.6404789882,4.7871278268,47.5621111267,47.5621111267
 04/14  08:00:00,40.1612491645,12.3456387551,0.0,0.336939241995,19.1011974705,8.3774736969,26.6574337135,26.6574337135
 04/14  09:00:00,57.6587298823,12.3456387551,0.0,0.159898069997,34.3821554469,10.7710376103,5.04753589589,5.04753589589
 04/14  10:00:00,57.532231229,12.3442869519,0.0,0.0347512199399,34.3821554469,10.7710376103,2.1427256821,2.1427256821
 04/14  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.659210109659,0.659210109659
 04/14  12:00:00,57.4994189219,12.337527936,0.00869792865716,0.0,34.3821554469,10.7710376103,0.00168012450783,0.00168012450783
 04/14  13:00:00,57.6382148142,12.337527936,0.147493820958,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,57.7923336712,12.337527936,0.301612678033,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,57.9382856395,12.337527936,0.447564646306,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,58.0129281044,12.337527936,0.522207111166,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,58.4983489041,12.337527936,1.00762791084,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,45.2124779585,12.337527936,0.379257404276,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,50.4394199053,12.337527936,0.0955326843997,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,19.4710683027,12.3456387551,0.0,0.66480353217,1.91011974705,1.79517293505,82.1805074864,82.1805074864
 04/15  07:00:00,20.232520229,12.3456387551,0.0,0.476296109742,3.8202394941,3.5903458701,57.7651302666,57.7651302666
 04/15  08:00:00,30.1459123751,12.3456387551,0.0,0.355645354247,11.4607184823,5.9839097835,42.3722927333,42.3722927333
 04/15  09:00:00,45.0535111273,12.3456387551,0.0,0.212179753996,22.9214369646,9.5742556536,17.8036434925,17.8036434925
 04/15  10:00:00,57.5229400409,12.3415833455,0.0,0.0281636381119,34.3821554469,10.7710376103,1.66220513548,1.66220513548
 04/15  11:00:00,57.549045109,12.337527936,0.058324115823,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  12:00:00,57.8708440633,12.337527936,0.380123070084,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,58.1627293553,12.337527936,0.672008362137,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,60.9579162258,12.337527936,3.46719523256,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,63.7626656588,12.337527936,6.27194466558,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,61.8988770371,12.337527936,4.40815604388,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,60.2990664638,12.337527936,2.80834547057,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,40.2943150736,12.337527936,0.478115970216,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,35.4596193613,12.337527936,0.166796492789,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,38.0602073894,12.337527936,0.0120511876309,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  21:00:00,28.0141133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,20.0815434736,12.3456387551,0.0,0.325319354356,3.8202394941,3.5903458701,44.9509081892,44.9509081892
 04/16  09:00:00,20.0204756337,12.3456387551,0.0,0.264251514375,3.8202394941,3.5903458701,33.817741543,33.817741543
 04/16  10:00:00,35.0496165825,12.3456387551,0.0,0.242328110867,15.2809579764,7.1806917402,27.9504774543,27.9504774543
 04/16  11:00:00,35.0369912383,12.3456387551,0.0,0.22970276663,15.2809579764,7.1806917402,30.2332111995,30.2332111995
 04/16  12:00:00,44.979025431,12.3456387551,0.0,0.13769405768,22.9214369646,9.5742556536,18.5020485054,18.5020485054
 04/16  13:00:00,44.9057123967,12.3456387551,0.0,0.0643810234624,22.9214369646,9.5742556536,11.201027899,11.201027899
 04/16  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,3.94209941412,3.94209941412
 04/16  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.268804217286,0.268804217286
 04/16  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.114100712392,0.114100712392
 04/16  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,18.7156852122,12.3456387551,0.0,0.688696129983,1.91011974705,2.3935639134,81.1314104139,81.1314104139
 04/17  07:00:00,25.2547864398,12.3456387551,0.0,0.481540869723,7.6404789882,4.7871278268,55.3827337866,55.3827337866
 04/17  08:00:00,40.143497285,12.3456387551,0.0,0.31918736252,19.1011974705,8.3774736969,35.3052039833,35.3052039833
 04/17  09:00:00,57.6333994323,12.3456387551,0.0,0.134567620001,34.3821554469,10.7710376103,10.5654118231,10.5654118231
 04/17  10:00:00,57.519279454,12.3442869519,0.0,0.0217994449423,34.3821554469,10.7710376103,2.91682777684,2.91682777684
 04/17  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.617632424786,0.617632424786
 04/17  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,57.5540583044,12.337527936,0.0633373111626,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,57.5387698155,12.337527936,0.0480488222721,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,57.5262977567,12.337527936,0.0355767635293,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,44.834039644,12.337527936,0.000819089777938,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,48.9662205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,18.670466616,12.3456387551,0.0,0.643477533854,1.91011974705,2.3935639134,73.5822970202,73.5822970202
 04/18  07:00:00,25.2505653239,12.3456387551,0.0,0.477319753823,7.6404789882,4.7871278268,54.1481818905,54.1481818905
 04/18  08:00:00,40.1789732256,12.3456387551,0.0,0.354663303133,19.1011974705,8.3774736969,38.3751283684,38.3751283684
 04/18  09:00:00,57.7279803949,12.3456387551,0.0,0.229148582629,34.3821554469,10.7710376103,15.9776604186,15.9776604186
 04/18  10:00:00,57.6070486762,12.3456387551,0.0,0.108216863894,34.3821554469,10.7710376103,9.23078282069,9.23078282069
 04/18  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.10075812816,1.10075812816
 04/18  12:00:00,57.4961742942,12.337527936,0.00545330099326,0.0,34.3821554469,10.7710376103,0.0474063188383,0.0474063188383
 04/18  13:00:00,57.603426548,12.337527936,0.112705554755,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,57.6878529248,12.337527936,0.197131931581,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,57.7852759639,12.337527936,0.294554970653,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,57.8406493047,12.337527936,0.349928311499,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,57.8656074699,12.337527936,0.374886476685,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,45.1271154671,12.337527936,0.293894912909,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,49.159672775,12.337527936,0.193452220799,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,48.1406677847,12.337527936,0.0584686813065,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,18.4596955785,12.3456387551,0.0,0.432706496316,1.91011974705,2.3935639134,58.0749584304,58.0749584304
 04/19  07:00:00,25.0731336059,12.3456387551,0.0,0.299888035837,7.6404789882,4.7871278268,36.4550859458,36.4550859458
 04/19  08:00:00,39.9531697986,12.3456387551,0.0,0.128859876172,19.1011974705,8.3774736969,10.7381541167,10.7381541167
 04/19  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  10:00:00,57.7111329369,12.337527936,0.220411943691,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,59.0700927844,12.337527936,1.5793717912,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,63.5016578694,12.337527936,6.01093687615,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,66.0732396222,12.337527936,8.58251862896,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,67.8278703114,12.337527936,10.3371493182,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,69.5782391055,12.337527936,12.0875181122,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,69.5952908858,12.337527936,12.1045698926,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,66.1104659588,12.337527936,8.61974496557,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,48.367847556,12.337527936,3.53462700175,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,49.556091666,12.337527936,0.589871111793,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,48.4938044765,12.337527936,0.411605373068,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,18.3385820194,12.3456387551,0.0,0.311592937239,1.91011974705,2.3935639134,41.5143749589,41.5143749589
 04/20  07:00:00,25.0318754064,12.3456387551,0.0,0.258629836289,7.6404789882,4.7871278268,31.2800760784,31.2800760784
 04/20  08:00:00,40.0193548436,12.3456387551,0.0,0.195044921091,19.1011974705,8.3774736969,22.2468780272,22.2468780272
 04/20  09:00:00,57.5724659943,12.3456387551,0.0,0.0736341820312,34.3821554469,10.7710376103,5.44223074472,5.44223074472
 04/20  10:00:00,57.4929036553,12.3388797392,0.0,0.000830858895995,34.3821554469,10.7710376103,0.47437275164,0.47437275164
 04/20  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,57.5855424491,12.337527936,0.0948214559261,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,57.7136226065,12.337527936,0.222901613331,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,57.7501200476,12.337527936,0.259399054389,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,57.7259042053,12.337527936,0.235183212125,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,57.7084771402,12.337527936,0.217756147038,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,57.7022883526,12.337527936,0.211567359406,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,44.889730442,12.337527936,0.0565098877875,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,48.9662205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,18.6727326153,12.3456387551,0.0,0.645743533153,1.91011974705,2.3935639134,83.7682597841,83.7682597841
 04/21  07:00:00,25.2381345385,12.3456387551,0.0,0.464888968382,7.6404789882,4.7871278268,59.5630077163,59.5630077163
 04/21  08:00:00,40.1788321314,12.3456387551,0.0,0.354522208919,19.1011974705,8.3774736969,46.7684102781,46.7684102781
 04/21  09:00:00,57.7290055042,12.3456387551,0.0,0.230173691961,34.3821554469,10.7710376103,22.8316975575,22.8316975575
 04/21  10:00:00,57.5857250981,12.3456387551,0.0,0.0868932858238,34.3821554469,10.7710376103,10.2903352026,10.2903352026
 04/21  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.18729931766,1.18729931766
 04/21  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.146549322896,0.146549322896
 04/21  13:00:00,57.658511606,12.337527936,0.167790612788,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,57.7647377683,12.337527936,0.274016775121,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,57.7371195624,12.337527936,0.246398569192,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,57.6817181331,12.337527936,0.190997139919,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,57.5744369525,12.337527936,0.0837159592963,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,48.9662205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,48.0960342203,12.3415833455,0.0,0.00977970738342,19.1011974705,8.3774736969,2.54638214927,2.54638214927
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,18.24864112,12.3456387551,0.0,0.82004301617,1.91011974705,1.79517293505,103.862092065,103.862092065
 04/22  07:00:00,20.3549726552,12.3456387551,0.0,0.598748535964,3.8202394941,3.5903458701,77.1707976006,77.1707976006
 04/22  08:00:00,30.2643804133,12.3456387551,0.0,0.474113392459,11.4607184823,5.9839097835,62.6934354867,62.6934354867
 04/22  09:00:00,45.2038390115,12.3456387551,0.0,0.362507638194,22.9214369646,9.5742556536,40.811887768,40.811887768
 04/22  10:00:00,57.7264100631,12.3456387551,0.0,0.2275782508,34.3821554469,10.7710376103,25.3393108015,25.3393108015
 04/22  11:00:00,57.5290326278,12.3429351487,0.0,0.0329044218821,34.3821554469,10.7710376103,12.6434531438,12.6434531438
 04/22  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,4.15017887309,4.15017887309
 04/22  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.00496930119,1.00496930119
 04/22  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.07073231185,0.07073231185
 04/22  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,33.9392202398,12.3415833455,0.0,0.0200086284513,11.4607184823,5.9839097835,6.01941806865,6.01941806865
 04/22  20:00:00,38.1744951504,12.3456387551,0.0,0.118228129518,11.4607184823,5.9839097835,15.0924464646,15.0924464646
 04/22  21:00:00,28.2323766747,12.3456387551,0.0,0.210152555422,3.8202394941,3.5903458701,27.7238683055,27.7238683055
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,20.5363259866,12.3456387551,0.0,0.780101867368,3.8202394941,3.5903458701,102.044789956,102.044789956
 04/23  09:00:00,20.2804972578,12.3456387551,0.0,0.524273138493,3.8202394941,3.5903458701,70.4746467815,70.4746467815
 04/23  10:00:00,35.1344944952,12.3456387551,0.0,0.327206023563,15.2809579764,7.1806917402,45.823964763,45.823964763
 04/23  11:00:00,34.9229689808,12.3456387551,0.0,0.115680509143,15.2809579764,7.1806917402,28.7693298159,28.7693298159
 04/23  12:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,11.1322110353,11.1322110353
 04/23  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,2.24154621942,2.24154621942
 04/23  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.136874827445,0.136874827445
 04/23  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,5.47505405347,5.47505405347
 04/23  18:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,22.464454661,22.464454661
 04/23  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,17.3034767671,12.3456387551,0.0,0.654154351601,1.91011974705,2.3935639134,81.8359885116,81.8359885116
 04/24  07:00:00,25.2080030454,12.3456387551,0.0,0.43475747531,7.6404789882,4.7871278268,52.7446357868,52.7446357868
 04/24  08:00:00,40.0931848523,12.3456387551,0.0,0.268874929803,19.1011974705,8.3774736969,30.4833834956,30.4833834956
 04/24  09:00:00,57.5883155387,12.3456387551,0.0,0.0894837264645,34.3821554469,10.7710376103,3.97540333242,3.97540333242
 04/24  10:00:00,57.4920727964,12.3388797392,0.0,0.0,34.3821554469,10.7710376103,0.195454552251,0.195454552251
 04/24  11:00:00,57.6934399794,12.337527936,0.202718986197,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,58.4436016232,12.337527936,0.952880629947,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,61.0569783222,12.337527936,3.56625732897,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,63.2281570764,12.337527936,5.73743608317,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,65.8365970536,12.337527936,8.34587606035,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,66.7765455389,12.337527936,9.28582454572,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,67.0288832954,12.337527936,9.53816230217,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,53.1717425667,12.337527936,8.3385220125,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,54.2608042806,12.337527936,5.29458372639,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,51.5390502023,12.337527936,3.45685109884,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  08:00:00,39.8318040064,12.337527936,0.0156049030195,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  09:00:00,58.1660665374,12.337527936,0.675345544164,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  10:00:00,58.6311589119,12.337527936,1.14043791866,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  11:00:00,60.7012144743,12.337527936,3.21049348107,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,58.1900758681,12.337527936,0.699354874919,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,57.4984865472,12.337527936,0.0077655539985,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,57.543033533,12.337527936,0.0523125397913,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,57.6715163512,12.337527936,0.180795357987,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,57.5543180714,12.337527936,0.0635970781866,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,48.9662205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
