Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/25  20:00:00,48.0972261031,12.3415833455,0.0,0.0109715901248,19.1011974705,8.3774736969,2.28265692728,2.28265692728
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,17.3595387372,12.3456387551,0.0,0.710216321652,1.91011974705,2.3935639134,89.9168043199,89.9168043199
 04/26  07:00:00,25.3414683933,12.3456387551,0.0,0.568222823213,7.6404789882,4.7871278268,70.6426209086,70.6426209086
 04/26  08:00:00,40.3186203467,12.3456387551,0.0,0.494310424229,19.1011974705,8.3774736969,59.5669991048,59.5669991048
 04/26  09:00:00,57.8726458586,12.3456387551,0.0,0.373814046346,34.3821554469,10.7710376103,39.5121445185,39.5121445185
 04/26  10:00:00,57.8289404206,12.3456387551,0.0,0.330108608306,34.3821554469,10.7710376103,35.8381938253,35.8381938253
 04/26  11:00:00,57.7742637275,12.3456387551,0.0,0.275431915274,34.3821554469,10.7710376103,28.4441808654,28.4441808654
 04/26  12:00:00,57.7121859923,12.3456387551,0.0,0.213354180009,34.3821554469,10.7710376103,23.6871474849,23.6871474849
 04/26  13:00:00,57.5835577212,12.3456387551,0.0,0.084725908902,34.3821554469,10.7710376103,18.8257235937,18.8257235937
 04/26  14:00:00,57.5275039922,12.3456387551,0.0,0.0286721799132,34.3821554469,10.7710376103,13.9211998558,13.9211998558
 04/26  15:00:00,57.515158713,12.3456387551,0.0,0.0163269007094,34.3821554469,10.7710376103,8.03137270102,8.03137270102
 04/26  16:00:00,57.5303174955,12.3456387551,0.0,0.0314856832382,34.3821554469,10.7710376103,7.70786854836,7.70786854836
 04/26  17:00:00,57.5599631883,12.3456387551,0.0,0.0611313759942,34.3821554469,10.7710376103,7.09005239455,7.09005239455
 04/26  18:00:00,44.9603626325,12.3456387551,0.0,0.119031259271,22.9214369646,9.5742556536,9.93505664473,9.93505664473
 04/26  19:00:00,47.8189234731,12.3456387551,0.0,0.222258766498,22.9214369646,9.5742556536,20.638526102,20.638526102
 04/26  20:00:00,48.385533942,12.3456387551,0.0,0.295224019517,19.1011974705,8.3774736969,30.1562472714,30.1562472714
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,17.4467586723,12.3456387551,0.0,0.797436256787,1.91011974705,2.3935639134,95.1159713632,95.1159713632
 04/27  07:00:00,25.3121782736,12.3456387551,0.0,0.538932703494,7.6404789882,4.7871278268,62.9487713794,62.9487713794
 04/27  08:00:00,40.1893906953,12.3456387551,0.0,0.365080772872,19.1011974705,8.3774736969,41.6861041148,41.6861041148
 04/27  09:00:00,57.6980781828,12.3456387551,0.0,0.199246370475,34.3821554469,10.7710376103,15.2967221835,15.2967221835
 04/27  10:00:00,57.5353642934,12.3429351487,0.0,0.0392360874407,34.3821554469,10.7710376103,1.94087450245,1.94087450245
 04/27  11:00:00,57.6166634337,12.337527936,0.125942440499,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,59.0588608886,12.337527936,1.56813989535,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,64.4494737748,12.337527936,6.9587527816,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,65.0103327684,12.337527936,7.51961177522,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,66.4193242222,12.337527936,8.92860322898,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,68.9530060371,12.337527936,11.4622850439,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,65.7429418359,12.337527936,8.25222084264,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,52.3327629579,12.337527936,7.49954240366,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,53.2198993097,12.337527936,5.63134542213,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,50.2611494453,12.337527936,2.17895034193,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,16.8136363875,12.3456387551,0.0,0.164313971952,1.91011974705,2.3935639134,19.3231772643,19.3231772643
 04/28  07:00:00,24.9255935706,12.3456387551,0.0,0.152348000561,7.6404789882,4.7871278268,15.7180375561,15.7180375561
 04/28  08:00:00,39.9084413254,12.3456387551,0.0,0.0841314029487,19.1011974705,8.3774736969,7.95101405058,7.95101405058
 04/28  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,57.5279554128,12.337527936,0.037234419638,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,57.8204982899,12.337527936,0.329777296644,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,58.1358413216,12.337527936,0.645120328435,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,59.6981152415,12.337527936,2.20739424832,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,61.5200211246,12.337527936,4.02930013137,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,62.2533451241,12.337527936,4.76262413091,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,62.0060088639,12.337527936,4.51528787072,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,61.7544340239,12.337527936,4.26371303071,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,48.1930380613,12.337527936,3.35981750713,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,48.3131847281,12.337527936,0.724630840508,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,48.2951249874,12.337527936,0.212925883967,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,16.5719957928,12.3456387551,0.0,0.521064355585,1.91011974705,1.79517293505,72.2689482193,72.2689482193
 04/29  07:00:00,20.1679650707,12.3456387551,0.0,0.411740951423,3.8202394941,3.5903458701,55.8059666747,55.8059666747
 04/29  08:00:00,30.1454584567,12.3456387551,0.0,0.355191435833,11.4607184823,5.9839097835,48.6654900766,48.6654900766
 04/29  09:00:00,45.0791741299,12.3456387551,0.0,0.237842756627,22.9214369646,9.5742556536,29.6021151673,29.6021151673
 04/29  10:00:00,57.6229015516,12.3456387551,0.0,0.124069739338,34.3821554469,10.7710376103,14.7903817942,14.7903817942
 04/29  11:00:00,57.5640173472,12.3456387551,0.0,0.0651855349618,34.3821554469,10.7710376103,8.27128725202,8.27128725202
 04/29  12:00:00,57.540949077,12.3456387551,0.0,0.042117264709,34.3821554469,10.7710376103,6.79088511382,6.79088511382
 04/29  13:00:00,57.5240268765,12.3456387551,0.0,0.0251950642738,34.3821554469,10.7710376103,5.45815995827,5.45815995827
 04/29  14:00:00,57.5147510057,12.3456387551,0.0,0.0159191934331,34.3821554469,10.7710376103,3.70627730661,3.70627730661
 04/29  15:00:00,57.4920727964,12.3388797392,0.0,0.0,34.3821554469,10.7710376103,0.408782743671,0.408782743671
 04/29  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.22743931126,0.22743931126
 04/29  17:00:00,57.5476915812,12.3456387551,0.0,0.0488597689275,34.3821554469,10.7710376103,2.25985895011,2.25985895011
 04/29  18:00:00,39.9847475867,12.3456387551,0.0,0.160437664235,19.1011974705,8.3774736969,18.0041885278,18.0041885278
 04/29  19:00:00,32.7592873622,12.3456387551,0.0,0.213687007979,11.4607184823,5.9839097835,22.9432575094,22.9432575094
 04/29  20:00:00,38.2920530718,12.3456387551,0.0,0.235786050969,11.4607184823,5.9839097835,24.0792536196,24.0792536196
 04/29  21:00:00,28.2902885813,12.3456387551,0.0,0.268064462018,3.8202394941,3.5903458701,30.9207060237,30.9207060237
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.1113357977,12.3456387551,0.0,0.355111678384,3.8202394941,3.5903458701,38.9028352538,38.9028352538
 04/30  09:00:00,19.8845090832,12.3456387551,0.0,0.128284963911,3.8202394941,3.5903458701,11.0224048305,11.0224048305
 04/30  10:00:00,34.8088396678,12.3402315424,0.0,0.00695840886895,15.2809579764,7.1806917402,0.970586586346,0.970586586346
 04/30  11:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  12:00:00,44.9706685252,12.337527936,0.137447970984,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,45.8051139481,12.337527936,0.971893393856,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,48.7628480034,12.337527936,3.92962744923,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,49.5426376218,12.337527936,4.70941706764,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,49.1801899257,12.337527936,4.34696937148,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,35.7492381204,12.337527936,0.950060467804,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,24.8617868389,12.337527936,0.0966520878519,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,16.8162424491,12.3456387551,0.0,0.166920033561,1.91011974705,2.3935639134,18.8951956575,18.8951956575
 05/01  07:00:00,24.8896222324,12.3456387551,0.0,0.116376662343,7.6404789882,4.7871278268,8.38176673478,8.38176673478
 05/01  08:00:00,39.8522620506,12.3442869519,0.0,0.0293039313496,19.1011974705,8.3774736969,0.0823833953451,0.0823833953451
 05/01  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  10:00:00,57.6391788398,12.337527936,0.148457846615,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,57.9672477214,12.337527936,0.476526728142,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,58.0904291103,12.337527936,0.599708117084,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,58.1185053381,12.337527936,0.62778434493,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,59.8101623609,12.337527936,2.31944136766,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,64.2502108125,12.337527936,6.75948981924,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,64.8144755645,12.337527936,7.32375457132,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,64.6068643717,12.337527936,7.11614337845,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,49.3495119946,12.337527936,4.51629144039,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,48.2194014869,12.337527936,0.630847599371,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,48.1460227122,12.337527936,0.0638236088063,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,17.2350478077,12.3456387551,0.0,0.585725392165,1.91011974705,2.3935639134,71.1779227143,71.1779227143
 05/02  07:00:00,25.221870207,12.3456387551,0.0,0.448624636948,7.6404789882,4.7871278268,54.2573874271,54.2573874271
 05/02  08:00:00,40.181658426,12.3456387551,0.0,0.357348503484,19.1011974705,8.3774736969,41.9826207067,41.9826207067
 05/02  09:00:00,57.722609886,12.3456387551,0.0,0.223778073708,34.3821554469,10.7710376103,19.3938651113,19.3938651113
 05/02  10:00:00,57.6111712097,12.3456387551,0.0,0.112339397461,34.3821554469,10.7710376103,10.0502506402,10.0502506402
 05/02  11:00:00,57.4937471982,12.3388797392,0.0,0.00167440184465,34.3821554469,10.7710376103,0.502325371838,0.502325371838
 05/02  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,57.5005586254,12.337527936,0.00983763214299,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,57.6004495741,12.337527936,0.109728580847,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,57.7160083369,12.337527936,0.225287343701,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,57.7968923083,12.337527936,0.306171315102,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,57.7378233073,12.337527936,0.247102314052,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,44.9287352322,12.337527936,0.0955146779481,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,47.5885538875,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,17.2116194073,12.3456387551,0.0,0.562296991801,1.91011974705,2.3935639134,66.9451780488,66.9451780488
 05/03  07:00:00,25.1601948543,12.3456387551,0.0,0.38694928421,7.6404789882,4.7871278268,45.1845863,45.1845863
 05/03  08:00:00,40.0915710924,12.3456387551,0.0,0.267261169961,19.1011974705,8.3774736969,28.8551087233,28.8551087233
 05/03  09:00:00,57.634395941,12.3456387551,0.0,0.135564128771,34.3821554469,10.7710376103,9.07712312462,9.07712312462
 05/03  10:00:00,57.5192522362,12.3429351487,0.0,0.023124030304,34.3821554469,10.7710376103,1.19131497218,1.19131497218
 05/03  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,57.5207510822,12.337527936,0.0300300889997,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,57.6623494263,12.337527936,0.171628433066,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,57.7938045795,12.337527936,0.303083586249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,57.9190548638,12.337527936,0.428333870634,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,57.9341595776,12.337527936,0.443438584344,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.7617675689,12.337527936,0.271046575644,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,44.8752531135,12.337527936,0.0420325593267,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,47.5885538875,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,17.0823885451,12.3456387551,0.0,0.433066129622,1.91011974705,2.3935639134,56.1104194237,56.1104194237
 05/04  07:00:00,25.0782033752,12.3456387551,0.0,0.304957805114,7.6404789882,4.7871278268,36.7355278066,36.7355278066
 05/04  08:00:00,39.9985353806,12.3456387551,0.0,0.174225458172,19.1011974705,8.3774736969,16.3181783256,16.3181783256
 05/04  09:00:00,57.5090459698,12.3415833455,0.0,0.0142695670698,34.3821554469,10.7710376103,0.155872323534,0.155872323534
 05/04  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,57.5694529207,12.337527936,0.0787319275264,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,57.6222249528,12.337527936,0.131503959574,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,57.7185699713,12.337527936,0.227848978044,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,57.6926055689,12.337527936,0.201884575703,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,57.619114836,12.337527936,0.128393842824,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,57.5180055583,12.337527936,0.0272845650809,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,47.5885538875,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,48.1436961698,12.3456387551,0.0,0.053386247298,19.1011974705,8.3774736969,3.86015853905,3.86015853905
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,17.132977039,12.3456387551,0.0,0.483654623511,1.91011974705,2.3935639134,55.2385696486,55.2385696486
 05/05  07:00:00,25.0888657775,12.3456387551,0.0,0.3156202074,7.6404789882,4.7871278268,33.3235765805,33.3235765805
 05/05  08:00:00,40.0539614043,12.3456387551,0.0,0.229651481823,19.1011974705,8.3774736969,20.3578548923,20.3578548923
 05/05  09:00:00,57.5796924142,12.3456387551,0.0,0.0808606018787,34.3821554469,10.7710376103,3.01059125893,3.01059125893
 05/05  10:00:00,57.4932991951,12.3388797392,0.0,0.00122639875813,34.3821554469,10.7710376103,0.0975809871539,0.0975809871539
 05/05  11:00:00,57.5009559078,12.337527936,0.0102349146296,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,57.687917103,12.337527936,0.197196109789,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,57.8659183833,12.337527936,0.375197390134,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,58.1645283834,12.337527936,0.673807390202,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,60.1449942124,12.337527936,2.6542732192,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,61.4434615105,12.337527936,3.95274051728,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,61.84975498,12.337527936,4.35903398682,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,48.5108075669,12.337527936,3.67758701267,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,48.533124438,12.337527936,0.944570550446,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,48.2139748161,12.337527936,0.131775712649,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.2370445714,12.3456387551,0.0,0.186113134244,1.91011974705,1.79517293505,17.9474916705,17.9474916705
 05/06  07:00:00,19.9073279135,12.3456387551,0.0,0.1511037942,3.8202394941,3.5903458701,13.1530528334,13.1530528334
 05/06  08:00:00,29.9454933998,12.3456387551,0.0,0.15522637893,11.4607184823,5.9839097835,15.0694089923,15.0694089923
 05/06  09:00:00,44.9460270652,12.3456387551,0.0,0.104695691934,22.9214369646,9.5742556536,6.01407064477,6.01407064477
 05/06  10:00:00,57.5136113602,12.3415833455,0.0,0.0188349574927,34.3821554469,10.7710376103,0.138304016751,0.138304016751
 05/06  11:00:00,57.4963851498,12.337527936,0.00566415660134,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,57.6990767281,12.337527936,0.208355734917,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,57.655884646,12.337527936,0.16516365283,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,57.7149345998,12.337527936,0.224213606539,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,57.7802717705,12.337527936,0.2895507773,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,57.7658953109,12.337527936,0.2751743177,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,57.6632387495,12.337527936,0.172517756307,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,31.1598228685,12.337527936,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,38.0667596489,12.3415833455,0.0,0.0145480376048,11.4607184823,5.9839097835,1.64259363347,1.64259363347
 05/06  21:00:00,28.1495483971,12.3456387551,0.0,0.127324277816,3.8202394941,3.5903458701,15.5979262904,15.5979262904
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.196349962,12.3456387551,0.0,0.440125842737,3.8202394941,3.5903458701,55.0354727872,55.0354727872
 05/07  09:00:00,19.9670303649,12.3456387551,0.0,0.210806245632,3.8202394941,3.5903458701,25.7306241342,25.7306241342
 05/07  10:00:00,34.8877879814,12.3456387551,0.0,0.0804995096949,15.2809579764,7.1806917402,6.01433250132,6.01433250132
 05/07  11:00:00,34.8010045723,12.3388797392,0.0,0.000475116517755,15.2809579764,7.1806917402,0.42369808411,0.42369808411
 05/07  12:00:00,44.8476802813,12.337527936,0.0144597270559,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,45.0673317718,12.337527936,0.234111217628,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,45.0805977347,12.337527936,0.247377180506,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,44.9825674605,12.337527936,0.149346906254,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,44.9143029543,12.337527936,0.0810824000538,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.167778896655,0.167778896655
 05/07  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,17.1536392002,12.3456387551,0.0,0.504316784678,1.91011974705,2.3935639134,55.7422795716,55.7422795716
 05/08  07:00:00,25.1652184211,12.3456387551,0.0,0.391972851018,7.6404789882,4.7871278268,38.1759610157,38.1759610157
 05/08  08:00:00,40.1164117333,12.3456387551,0.0,0.292101810837,19.1011974705,8.3774736969,25.7769593907,25.7769593907
 05/08  09:00:00,57.6615245065,12.3456387551,0.0,0.162692694223,34.3821554469,10.7710376103,6.37021266178,6.37021266178
 05/08  10:00:00,57.5607022747,12.3456387551,0.0,0.0618704623865,34.3821554469,10.7710376103,0.953415146946,0.953415146946
 05/08  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.018903998367,0.018903998367
 05/08  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,57.5023753208,12.337527936,0.0116543275713,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,57.5619735546,12.337527936,0.0712525613673,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,57.5021562693,12.337527936,0.0114352761183,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,46.2161051466,12.3402315424,0.0,0.00251431933049,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,48.1350808008,12.3456387551,0.0,0.0447708783635,19.1011974705,8.3774736969,0.0601540149772,0.0601540149772
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,17.2340779441,12.3456387551,0.0,0.584755528546,1.91011974705,2.3935639134,62.0180721093,62.0180721093
 05/09  07:00:00,25.1259029791,12.3456387551,0.0,0.352657408999,7.6404789882,4.7871278268,34.2402565149,34.2402565149
 05/09  08:00:00,40.0162885596,12.3456387551,0.0,0.191978637108,19.1011974705,8.3774736969,13.7462848865,13.7462848865
 05/09  09:00:00,57.5123335294,12.3415833455,0.0,0.01755712663,34.3821554469,10.7710376103,0.199601226854,0.199601226854
 05/09  10:00:00,57.5206234352,12.337527936,0.02990244196,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,57.8713060891,12.337527936,0.380585095866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,59.4245358542,12.337527936,1.93381486103,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,62.2136777743,12.337527936,4.72295678106,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,63.232801147,12.337527936,5.74208015376,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,64.4860757771,12.337527936,6.99535478385,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,65.1117219295,12.337527936,7.62100093633,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,64.2765608477,12.337527936,6.78583985453,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,50.3860323944,12.337527936,5.55281184021,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,49.6719096504,12.337527936,3.46102242948,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,50.0078269423,12.337527936,1.92562783887,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,16.7968874672,12.3456387551,0.0,0.147565051677,1.91011974705,2.3935639134,15.8342601962,15.8342601962
 05/10  07:00:00,24.8747963873,12.3456387551,0.0,0.101550817216,7.6404789882,4.7871278268,8.26954449509,8.26954449509
 05/10  08:00:00,39.8427438963,12.3442869519,0.0,0.0197857769684,19.1011974705,8.3774736969,0.013987082472,0.013987082472
 05/10  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,57.692234454,12.337527936,0.201513460806,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,57.9957585893,12.337527936,0.505037596119,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,59.5562261169,12.337527936,2.06550512365,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,59.5549779005,12.337527936,2.06425690729,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,60.5534919329,12.337527936,3.06277093971,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,62.9630862803,12.337527936,5.47236528707,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,60.8272631198,12.337527936,3.33654212655,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,58.2087019707,12.337527936,0.717980977468,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,45.2663496511,12.337527936,0.433129096887,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,46.4881503139,12.337527936,0.277263093044,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,48.1487468654,12.337527936,0.0665477620297,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,17.0365288541,12.3456387551,0.0,0.387206438568,1.91011974705,2.3935639134,47.5622352018,47.5622352018
 05/11  07:00:00,24.9808010012,12.3456387551,0.0,0.207555431118,7.6404789882,4.7871278268,19.3503312469,19.3503312469
 05/11  08:00:00,39.8907402096,12.3456387551,0.0,0.0664302871475,19.1011974705,8.3774736969,1.03327992887,1.03327992887
 05/11  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,57.6391714742,12.337527936,0.14845048097,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,58.0199962689,12.337527936,0.529275275726,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,59.9945046094,12.337527936,2.50378361619,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,60.8316510962,12.337527936,3.340930103,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,60.3596994902,12.337527936,2.86897849703,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,60.4265011591,12.337527936,2.93578016593,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,59.4227495656,12.337527936,1.93202857244,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,57.9992172577,12.337527936,0.508496264457,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,45.0995706193,12.337527936,0.266350065102,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,46.2996604112,12.337527936,0.0887731902775,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,48.0914209254,12.337527936,0.00922182199052,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,16.752042463,12.3456387551,0.0,0.102720047506,1.91011974705,2.3935639134,5.56241421405,5.56241421405
 05/12  07:00:00,24.8307293557,12.3456387551,0.0,0.0574837856114,7.6404789882,4.7871278268,0.0929628307443,0.0929628307443
 05/12  08:00:00,39.8288991064,12.3429351487,0.0,0.00729279025489,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,57.6612067395,12.337527936,0.17048574631,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,57.9576663756,12.337527936,0.466945382404,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,59.0525315094,12.337527936,1.5618105162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,58.1061476138,12.337527936,0.615426620637,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,57.8575725792,12.337527936,0.36685158595,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,57.898491193,12.337527936,0.407770199754,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,57.7408707514,12.337527936,0.250149758225,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,44.8540297827,12.337527936,0.0208092285077,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,46.2108872209,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,48.0835509066,12.3388797392,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,16.7194281461,12.3456387551,0.0,0.668496708886,1.91011974705,1.79517293505,77.0082241806,77.0082241806
 05/13  07:00:00,20.2495032789,12.3456387551,0.0,0.493279159598,3.8202394941,3.5903458701,58.4403704959,58.4403704959
 05/13  08:00:00,30.1703175013,12.3456387551,0.0,0.380050480452,11.4607184823,5.9839097835,44.9618823281,44.9618823281
 05/13  09:00:00,45.0903373995,12.3456387551,0.0,0.249006026266,22.9214369646,9.5742556536,22.7371599824,22.7371599824
 05/13  10:00:00,57.6423369988,12.3456387551,0.0,0.143505186523,34.3821554469,10.7710376103,7.52179762199,7.52179762199
 05/13  11:00:00,57.5073155265,12.3415833455,0.0,0.0125391237329,34.3821554469,10.7710376103,0.429334546893,0.429334546893
 05/13  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,57.5227986636,12.337527936,0.0320776703965,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,57.6576113139,12.337527936,0.166890320672,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,57.7491992511,12.337527936,0.258478257893,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,57.8116976227,12.337527936,0.320976629464,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,57.7458085129,12.337527936,0.255087519714,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,39.8179545841,12.337527936,0.00175548070626,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,31.1598228685,12.337527936,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,38.0510644016,12.3388797392,0.0,0.00155639664027,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,28.1135689606,12.3456387551,0.0,0.0913448413645,3.8202394941,3.5903458701,7.10268050174,7.10268050174
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.2359472006,12.3456387551,0.0,0.479723081373,3.8202394941,3.5903458701,58.8892071003,58.8892071003
 05/14  09:00:00,20.0205633671,12.3456387551,0.0,0.264339247809,3.8202394941,3.5903458701,31.7771606946,31.7771606946
 05/14  10:00:00,34.9434027028,12.3456387551,0.0,0.136114231075,15.2809579764,7.1806917402,8.83685734634,8.83685734634
 05/14  11:00:00,34.8201682915,12.3415833455,0.0,0.0169352293266,15.2809579764,7.1806917402,0.694972514203,0.694972514203
 05/14  12:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,44.97774608,12.337527936,0.144525525828,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,45.2176094742,12.337527936,0.384388919997,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,46.4772132999,12.337527936,1.64399274565,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,48.1693248225,12.337527936,3.33610426829,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,37.8374587202,12.337527936,3.03828106757,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,27.325759304,12.337527936,2.56062455299,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,16.85000537,12.3456387551,0.0,0.200682954463,1.91011974705,2.3935639134,21.8676396714,21.8676396714
 05/15  07:00:00,24.8709472839,12.3456387551,0.0,0.0977017138215,7.6404789882,4.7871278268,5.73513155612,5.73513155612
 05/15  08:00:00,39.8182653966,12.3388797392,0.0,0.000714489963537,19.1011974705,8.3774736969,0.0,0.0
 05/15  09:00:00,57.6171497407,12.337527936,0.126428747527,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,58.1154425526,12.337527936,0.624721559401,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,61.383526299,12.337527936,3.89280530581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,62.513482325,12.337527936,5.02276133176,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,62.6128241867,12.337527936,5.12210319352,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,62.5947792689,12.337527936,5.1040582757,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,63.4553293817,12.337527936,5.96460838848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,63.4754695113,12.337527936,5.98474851806,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,60.5310401794,12.337527936,3.04031918622,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,45.8775449004,12.337527936,1.04432434616,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,46.6574445696,12.337527936,0.446557348714,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,48.2814427421,12.337527936,0.199243638684,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,16.9139373509,12.3456387551,0.0,0.264614935352,1.91011974705,2.3935639134,29.8292864881,29.8292864881
 05/16  07:00:00,24.9947865326,12.3456387551,0.0,0.221540962525,7.6404789882,4.7871278268,23.1721286024,23.1721286024
 05/16  08:00:00,39.992396396,12.3456387551,0.0,0.168086473496,19.1011974705,8.3774736969,12.6216002947,12.6216002947
 05/16  09:00:00,57.5362769671,12.3442869519,0.0,0.0387969580335,34.3821554469,10.7710376103,0.0351142786425,0.0351142786425
 05/16  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,57.8637848363,12.337527936,0.373063843059,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,59.8247754865,12.337527936,2.33405449325,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,61.0007227893,12.337527936,3.51000179606,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,60.5996284613,12.337527936,3.10890746806,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,62.8745715862,12.337527936,5.38385059297,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,64.019471976,12.337527936,6.52875098279,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,62.720172525,12.337527936,5.22945153175,0.0,34.3821554469,10.7710376103,0.0,0.0
