Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/16  18:00:00,46.2194063813,12.337527936,1.38618582707,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,45.1164845145,12.337527936,0.283263960239,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,48.1076849282,12.337527936,0.0254858247592,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,17.1218406126,12.3456387551,0.0,0.472518197046,1.91011974705,2.3935639134,54.6095103156,54.6095103156
 05/17  07:00:00,25.1269742913,12.3456387551,0.0,0.353728721252,7.6404789882,4.7871278268,40.8019422659,40.8019422659
 05/17  08:00:00,40.1117975107,12.3456387551,0.0,0.287487588232,19.1011974705,8.3774736969,30.4766109615,30.4766109615
 05/17  09:00:00,57.6902252866,12.3456387551,0.0,0.19139347432,34.3821554469,10.7710376103,14.7474288568,14.7474288568
 05/17  10:00:00,57.6391476958,12.3456387551,0.0,0.140315883566,34.3821554469,10.7710376103,12.076709559,12.076709559
 05/17  11:00:00,57.5563068996,12.3456387551,0.0,0.0574750873159,34.3821554469,10.7710376103,2.74342926326,2.74342926326
 05/17  12:00:00,57.4955240772,12.3402315424,0.0,0.00209947760406,34.3821554469,10.7710376103,0.222711797434,0.222711797434
 05/17  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,44.8352370457,12.3388797392,0.0,0.000664688351669,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,48.1325924143,12.3456387551,0.0,0.0422824918246,19.1011974705,8.3774736969,0.0521881345726,0.0521881345726
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,17.1867947915,12.3456387551,0.0,0.537472376018,1.91011974705,2.3935639134,57.858444766,57.858444766
 05/18  07:00:00,25.1423905364,12.3456387551,0.0,0.369144966344,7.6404789882,4.7871278268,38.335386654,38.335386654
 05/18  08:00:00,40.0679500483,12.3456387551,0.0,0.243640125779,19.1011974705,8.3774736969,21.1233960112,21.1233960112
 05/18  09:00:00,57.5973925552,12.3456387551,0.0,0.0985607429487,34.3821554469,10.7710376103,2.06353427282,2.06353427282
 05/18  10:00:00,57.4990594115,12.3402315424,0.0,0.00563481194608,34.3821554469,10.7710376103,0.0565454750196,0.0565454750196
 05/18  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,57.5257498304,12.337527936,0.035028837192,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,57.6508987674,12.337527936,0.16017777423,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,57.6980583857,12.337527936,0.20733739251,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,57.7493108923,12.337527936,0.258589899065,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,57.6891190415,12.337527936,0.198398048338,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,44.8360854412,12.337527936,0.00286488694094,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,48.0945061492,12.3415833455,0.0,0.00825163622467,19.1011974705,8.3774736969,0.00995166800615,0.00995166800615
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,17.2061049514,12.3456387551,0.0,0.556782535854,1.91011974705,2.3935639134,65.3535875054,65.3535875054
 05/19  07:00:00,25.1747503567,12.3456387551,0.0,0.401504786637,7.6404789882,4.7871278268,44.9272633129,44.9272633129
 05/19  08:00:00,40.1458824531,12.3456387551,0.0,0.321572530576,19.1011974705,8.3774736969,33.6597783523,33.6597783523
 05/19  09:00:00,57.711705312,12.3456387551,0.0,0.21287349974,34.3821554469,10.7710376103,16.3299720689,16.3299720689
 05/19  10:00:00,57.6467969684,12.3456387551,0.0,0.147965156102,34.3821554469,10.7710376103,11.8719105425,11.8719105425
 05/19  11:00:00,57.580750863,12.3456387551,0.0,0.0819190507482,34.3821554469,10.7710376103,5.0669192056,5.0669192056
 05/19  12:00:00,57.537667406,12.3456387551,0.0,0.0388355937549,34.3821554469,10.7710376103,2.91715885174,2.91715885174
 05/19  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.00447284304,1.00447284304
 05/19  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.552817519443,0.552817519443
 05/19  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.221449444038,0.221449444038
 05/19  16:00:00,57.4940365004,12.3402315424,0.0,0.000611900876112,34.3821554469,10.7710376103,0.327355375309,0.327355375309
 05/19  17:00:00,57.5476639213,12.3456387551,0.0,0.0488321090531,34.3821554469,10.7710376103,0.982087767467,0.982087767467
 05/19  18:00:00,44.9533235839,12.3456387551,0.0,0.111992210652,22.9214369646,9.5742556536,6.9200657029,6.9200657029
 05/19  19:00:00,45.0282134187,12.3456387551,0.0,0.18688204542,22.9214369646,9.5742556536,15.0353135545,15.0353135545
 05/19  20:00:00,48.3134648535,12.3456387551,0.0,0.223154930996,19.1011974705,8.3774736969,18.4922922845,18.4922922845
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,16.8075922844,12.3456387551,0.0,0.756660847257,1.91011974705,1.79517293505,85.9241825457,85.9241825457
 05/20  07:00:00,20.3260561648,12.3456387551,0.0,0.569832045476,3.8202394941,3.5903458701,66.2645682869,66.2645682869
 05/20  08:00:00,30.262924659,12.3456387551,0.0,0.472657638135,11.4607184823,5.9839097835,55.2079531692,55.2079531692
 05/20  09:00:00,45.1764470318,12.3456387551,0.0,0.335115658485,22.9214369646,9.5742556536,33.4186921506,33.4186921506
 05/20  10:00:00,57.7282558811,12.3456387551,0.0,0.229424068781,34.3821554469,10.7710376103,19.2098657587,19.2098657587
 05/20  11:00:00,57.601197976,12.3456387551,0.0,0.102366163767,34.3821554469,10.7710376103,6.93476199695,6.93476199695
 05/20  12:00:00,57.5099551169,12.3429351487,0.0,0.0138269109977,34.3821554469,10.7710376103,1.78639001295,1.78639001295
 05/20  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.851169290069,0.851169290069
 05/20  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.172446650213,0.172446650213
 05/20  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,57.4922243834,12.337527936,0.00150339023218,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,57.4998459755,12.337527936,0.00912498228404,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,29.8727112269,12.3456387551,0.0,0.0824442060113,11.4607184823,5.9839097835,6.29821006011,6.29821006011
 05/20  20:00:00,38.2545080703,12.3456387551,0.0,0.198241049415,11.4607184823,5.9839097835,16.767105567,16.767105567
 05/20  21:00:00,28.3038986283,12.3456387551,0.0,0.281674509068,3.8202394941,3.5903458701,30.6440698183,30.6440698183
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.3058145806,12.3456387551,0.0,0.549590461374,3.8202394941,3.5903458701,61.4636593845,61.4636593845
 05/21  09:00:00,20.0482104522,12.3456387551,0.0,0.291986332956,3.8202394941,3.5903458701,30.8992439947,30.8992439947
 05/21  10:00:00,34.9827769147,12.3456387551,0.0,0.175488443037,15.2809579764,7.1806917402,8.99968605783,8.99968605783
 05/21  11:00:00,34.8830960249,12.3456387551,0.0,0.0758075531998,15.2809579764,7.1806917402,0.989267776133,0.989267776133
 05/21  12:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,44.8941313294,12.337527936,0.0609107751797,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,45.1523466504,12.337527936,0.319126096161,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,45.2541147413,12.337527936,0.420894187044,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,45.6612550613,12.337527936,0.828034507107,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,34.9735606762,12.337527936,0.174383023599,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,17.0292959708,12.3456387551,0.0,0.379973555302,1.91011974705,2.3935639134,41.5001562195,41.5001562195
 05/22  07:00:00,24.9831514028,12.3456387551,0.0,0.209905832748,7.6404789882,4.7871278268,18.083131767,18.083131767
 05/22  08:00:00,39.8824803951,12.3442869519,0.0,0.0595222757814,19.1011974705,8.3774736969,0.908181696643,0.908181696643
 05/22  09:00:00,57.6095313862,12.337527936,0.118810392939,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,58.6924753429,12.337527936,1.20175434967,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,62.4740872033,12.337527936,4.9833662101,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,64.3686221006,12.337527936,6.87790110736,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,67.0739984584,12.337527936,9.58327746522,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,67.3842539246,12.337527936,9.89353293143,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,68.2744124131,12.337527936,10.7836914199,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,68.3154644728,12.337527936,10.8247434796,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,67.5703438605,12.337527936,10.0796228673,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,53.2157223268,12.337527936,8.38250177257,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,48.5534358417,12.337527936,3.72021528747,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,48.5716644207,12.337527936,0.489465317314,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,16.7712921483,12.3456387551,0.0,0.121969732791,1.91011974705,2.3935639134,11.2205199616,11.2205199616
 05/23  07:00:00,24.7898074059,12.3429351487,0.0,0.0192654421912,7.6404789882,4.7871278268,0.224278488501,0.224278488501
 05/23  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,57.8712366616,12.337527936,0.380515668411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,61.077434993,12.337527936,3.5867139998,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,67.4800176622,12.337527936,9.98929666897,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,72.9855223713,12.337527936,15.4948013781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,78.7640014237,12.337527936,21.2732804305,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,82.5644703541,12.337527936,25.0737493608,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,80.5772850333,12.337527936,23.0865640401,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,77.8131162749,12.337527936,20.3223952817,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,78.8460329451,12.337527936,21.3553119519,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,63.9947022908,12.337527936,19.1614817366,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,59.5969685601,12.337527936,14.7637480059,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,59.7144916052,12.337527936,11.6322925018,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  08:00:00,40.1028970869,12.337527936,0.286697983517,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,60.2774422952,12.337527936,2.78672130199,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,63.6234791545,12.337527936,6.13275816131,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,66.7312117082,12.337527936,9.24049071502,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,69.4005672392,12.337527936,11.909846246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,72.5243674851,12.337527936,15.0336464919,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,75.7180306818,12.337527936,18.2273096886,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,76.5074204872,12.337527936,19.016699494,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,74.9814400873,12.337527936,17.4907190941,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,72.3284371729,12.337527936,14.8377161797,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,56.4743069202,12.337527936,11.641086366,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,52.4662058038,12.337527936,7.63298524958,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,52.4061922911,12.337527936,4.32399318769,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  08:00:00,40.3711889959,12.337527936,0.554989892477,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,62.7965036494,12.337527936,5.30578265621,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,65.4614724039,12.337527936,7.97075141066,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,70.814827195,12.337527936,13.3241062018,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,74.8870825741,12.337527936,17.3963615809,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,78.2789967803,12.337527936,20.7882757871,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,80.0499093464,12.337527936,22.5591883532,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,80.5085358791,12.337527936,23.0178148859,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,79.3159787063,12.337527936,21.8252577131,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,72.9188929514,12.337527936,15.4281719582,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,54.774205701,12.337527936,9.94098514675,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,52.747303411,12.337527936,7.91408285677,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,51.6722733058,12.337527936,3.5900742024,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  09:00:00,58.1909541332,12.337527936,0.700233139985,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,60.3377346694,12.337527936,2.84701367623,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,61.3801072093,12.337527936,3.88938621607,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,61.8120867473,12.337527936,4.32136575408,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,61.8197412921,12.337527936,4.32902029891,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,63.3103049932,12.337527936,5.81958399996,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,66.1246401605,12.337527936,8.63391916731,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,66.8579380551,12.337527936,9.36721706186,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,66.7416150271,12.337527936,9.25089403393,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,54.2206686624,12.337527936,9.38744810819,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,49.1161998865,12.337527936,4.28297933231,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,48.6853794738,12.337527936,0.603180370414,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.3325425387,12.3456387551,0.0,0.281611101551,1.91011974705,1.79517293505,38.5042780407,38.5042780407
 05/27  07:00:00,20.0317486194,12.3456387551,0.0,0.275524500156,3.8202394941,3.5903458701,36.8743915156,36.8743915156
 05/27  08:00:00,30.0425349902,12.3456387551,0.0,0.252267969299,11.4607184823,5.9839097835,32.8602070561,32.8602070561
 05/27  09:00:00,44.9654385569,12.3456387551,0.0,0.12410718365,22.9214369646,9.5742556536,15.7217288049,15.7217288049
 05/27  10:00:00,57.5148058906,12.3429351487,0.0,0.0186776846454,34.3821554469,10.7710376103,1.63478825164,1.63478825164
 05/27  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,57.5691566863,12.337527936,0.0784356930639,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,57.6798714034,12.337527936,0.189150410197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,57.8186390498,12.337527936,0.327918056553,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,57.9424273122,12.337527936,0.451706319034,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,57.9204435558,12.337527936,0.429722562584,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,40.002625882,12.337527936,0.186426778614,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,29.7921188167,12.337527936,0.00996261484386,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,36.6704895351,12.337527936,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,28.0141133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,20.079818375,12.3456387551,0.0,0.323594255692,3.8202394941,3.5903458701,37.6354981904,37.6354981904
 05/28  09:00:00,19.9132842267,12.3456387551,0.0,0.157060107449,3.8202394941,3.5903458701,15.5533194461,15.5533194461
 05/28  10:00:00,34.8867975032,12.3456387551,0.0,0.0795090315028,15.2809579764,7.1806917402,1.16014755539,1.16014755539
 05/28  11:00:00,34.8106254422,12.3415833455,0.0,0.00739238002525,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,44.9473224543,12.337527936,0.114101900107,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,45.1789984192,12.337527936,0.34577786498,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,45.676247919,12.337527936,0.843027364778,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,46.1076783759,12.337527936,1.27445782169,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,35.4301218051,12.337527936,0.630944152477,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,24.9576573822,12.337527936,0.192522631161,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,19.8123702568,12.3456387551,0.0,0.0561461375084,3.8202394941,3.5903458701,2.89472731557,2.89472731557
 05/29  09:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,34.8072923094,12.337527936,0.0081146567521,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,35.0977636143,12.337527936,0.298585961675,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,47.9557130515,12.337527936,3.12249249728,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,50.2353444222,12.337527936,5.40212386802,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,51.5009514843,12.337527936,6.6677309301,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,51.8924556257,12.337527936,7.05923507146,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,52.3202724388,12.337527936,7.48705188457,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,39.9260012591,12.337527936,5.1268236065,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,26.0703077058,12.337527936,1.30517295482,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,16.6911315676,12.3456387551,0.0,0.0418091520918,1.91011974705,2.3935639134,1.67686707933,1.67686707933
 05/30  07:00:00,24.7664865542,12.3388797392,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,58.1696519192,12.337527936,0.678930926033,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,61.7888287341,12.337527936,4.29810774094,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,66.9859948213,12.337527936,9.49527382807,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,70.4157431203,12.337527936,12.9250221271,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,72.7979004613,12.337527936,15.3071794681,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,73.8944429586,12.337527936,16.4037219654,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,73.6303459707,12.337527936,16.1396249774,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,72.5372701776,12.337527936,15.0465491843,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,67.8455768594,12.337527936,10.3548558661,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,52.84122993,12.337527936,8.0080093758,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,51.5799385432,12.337527936,6.74671798898,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,51.8745258787,12.337527936,5.16999344192,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  08:00:00,39.8962670811,12.337527936,0.0800679776706,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,59.3530129597,12.337527936,1.86229196654,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,63.5489884342,12.337527936,6.05826744098,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,68.4480631217,12.337527936,10.9573421285,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,69.3848964606,12.337527936,11.8941754674,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,70.7121306531,12.337527936,13.2214096599,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,73.0880978409,12.337527936,15.5973768477,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,74.3220970416,12.337527936,16.8313760484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,73.9375766622,12.337527936,16.446855669,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,71.9117634917,12.337527936,14.4210424985,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,56.2245466524,12.337527936,11.3913260982,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,52.8381798453,12.337527936,8.00495929109,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,52.4164844033,12.337527936,5.71195196657,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,16.653721964,12.3415833455,0.0,0.00845495805553,1.91011974705,2.3935639134,2.33088965419,2.33088965419
 06/01  07:00:00,24.7797738066,12.3442869519,0.0,0.00788003966258,7.6404789882,4.7871278268,0.706333013912,0.706333013912
 06/01  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,57.5324944527,12.337527936,0.0417734594831,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,57.7926705585,12.337527936,0.301949565333,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,58.1118923765,12.337527936,0.621171383308,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,59.3245691172,12.337527936,1.83384812402,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,60.9264951222,12.337527936,3.43577412902,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,62.9679760203,12.337527936,5.47725502704,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,63.318619553,12.337527936,5.82789855975,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,60.5743135697,12.337527936,3.0835925765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,45.8835578092,12.337527936,1.05033725498,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,45.2747900352,12.337527936,0.441569480975,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,46.9377322619,12.337527936,0.233199825152,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  08:00:00,39.8460201728,12.337527936,0.0298210693903,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,59.180386726,12.337527936,1.68966573275,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,63.1374282883,12.337527936,5.64670729512,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,67.3014628752,12.337527936,9.81074188201,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,69.7913545534,12.337527936,12.3006335601,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,71.927787116,12.337527936,14.4370661228,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,73.9819738867,12.337527936,16.4912528935,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,76.0542626054,12.337527936,18.5635416122,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,76.2350822077,12.337527936,18.7443612145,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,71.1262709128,12.337527936,13.6355499196,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,55.1783178814,12.337527936,10.3450973272,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,54.6547474081,12.337527936,9.82152685385,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,52.9357466159,12.337527936,6.23121417916,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.0428206181,12.337527936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  07:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,29.7821562018,12.337527936,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,45.1043540153,12.337527936,0.27113346113,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,59.4457501462,12.337527936,1.95502915299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,63.4431130714,12.337527936,5.95239207819,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,66.1915370309,12.337527936,8.70081603765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,68.2838954661,12.337527936,10.7931744729,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,69.3679280944,12.337527936,11.8772071012,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,70.7374989476,12.337527936,13.2467779544,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,72.4757169072,12.337527936,14.984995914,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,71.8054629138,12.337527936,14.3147419206,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,49.6504771853,12.337527936,9.83427808185,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,36.7884433898,12.337527936,7.00628718803,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,42.9261671814,12.337527936,6.25567764627,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,31.0478803951,12.337527936,3.0337670949,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,34.8353845652,12.337527936,0.0362069125659,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,35.0399482413,12.337527936,0.240770588714,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,47.0424897878,12.337527936,2.20926923359,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,49.8971650183,12.337527936,5.06394446412,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,50.7925138125,12.337527936,5.95929325829,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,50.7866068205,12.337527936,5.95338626625,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,50.6704620403,12.337527936,5.83724148604,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,37.63224849,12.337527936,2.83307083742,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,25.1244452136,12.337527936,0.35931046258,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,57.6176460673,12.337527936,0.126925074127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,57.8760310367,12.337527936,0.385310043529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,58.843883003,12.337527936,1.35316200981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,58.7802110853,12.337527936,1.2894900921,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,58.0622167363,12.337527936,0.571495743046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,58.1383934655,12.337527936,0.647672472278,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,58.8551718197,12.337527936,1.36445082653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,58.52251821,12.337527936,1.03179721674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,57.9264605456,12.337527936,0.435739552427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,45.1011372216,12.337527936,0.267916667415,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,44.978359344,12.337527936,0.145138789761,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,46.7366520945,12.337527936,0.0321196577834,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,16.7718436249,12.3456387551,0.0,0.12252120938,1.91011974705,2.3935639134,6.09307083177,6.09307083177
 06/06  07:00:00,24.8944780682,12.3456387551,0.0,0.121232498077,7.6404789882,4.7871278268,5.82751945137,5.82751945137
 06/06  08:00:00,39.9169626034,12.3456387551,0.0,0.0926526809193,19.1011974705,8.3774736969,0.792174250434,0.792174250434
 06/06  09:00:00,57.5222311257,12.3456387551,0.0,0.0233993134151,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,57.5387398208,12.337527936,0.0480188276222,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,57.5926372527,12.337527936,0.101916259501,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,57.6609183441,12.337527936,0.170197350874,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,57.6842580922,12.337527936,0.193537098979,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,57.5416906573,12.337527936,0.0509696640729,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,46.7045324367,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.7596905768,12.3456387551,0.0,0.11036816128,1.91011974705,2.3935639134,0.914413545568,0.914413545568
 06/07  07:00:00,24.8145965779,12.3456387551,0.0,0.0413510078528,7.6404789882,4.7871278268,0.0885932599019,0.0885932599019
