Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/07  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,57.658934295,12.337527936,0.168213301779,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,58.4732268067,12.337527936,0.982505813484,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,63.4352960312,12.337527936,5.94457503801,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,66.9290793346,12.337527936,9.43835834143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,71.1356027607,12.337527936,13.6448817674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,73.3114923766,12.337527936,15.8207713834,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,74.5646911281,12.337527936,17.0739701348,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,75.6136551047,12.337527936,18.1229341115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,74.7814163913,12.337527936,17.2906953981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,61.1196918815,12.337527936,16.2864713273,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,59.2650862335,12.337527936,14.4318656793,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,61.0295295905,12.337527936,14.3249971537,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,16.6600967964,12.337527936,0.0188851999763,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,25.1126530978,12.337527936,0.34751834682,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,45.0768365197,12.337527936,5.26063741625,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,70.3326707015,12.337527936,12.8419497083,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,74.493544168,12.337527936,17.0028231747,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,79.4446432938,12.337527936,21.9539223006,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,82.3065761107,12.337527936,24.8158551175,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,85.0127748338,12.337527936,27.5220538406,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,86.8287412494,12.337527936,29.3380202561,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,88.4791313066,12.337527936,30.9884103134,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,89.5143519348,12.337527936,32.0236309416,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,88.9723189617,12.337527936,31.4815979685,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,73.2012606741,12.337527936,28.3680401199,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,69.8189344621,12.337527936,24.9857139079,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,68.8219899229,12.337527936,22.1174574862,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,18.9739188107,12.337527936,2.33270721426,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,30.2621236968,12.337527936,5.49698894579,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,50.6393706059,12.337527936,10.8231715025,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,77.2014945259,12.337527936,19.7107735327,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,82.8423076298,12.337527936,25.3515866366,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,88.4820305874,12.337527936,30.9913095942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,93.1635067648,12.337527936,35.6727857716,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,96.3667419446,12.337527936,38.8760209514,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,98.3292040557,12.337527936,40.8384830624,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,100.78262659,12.337527936,43.2919055965,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,101.472091177,12.337527936,43.9813701839,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,99.6087849714,12.337527936,42.1180639782,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,83.8662986727,12.337527936,39.0330781184,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,80.1853109049,12.337527936,35.3520903507,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,79.5024290686,12.337527936,32.7978966319,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,24.900016088,12.337527936,8.85719546987,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,28.6299027646,12.337527936,8.88178946441,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,39.9416856648,12.337527936,10.159529463,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,61.3079413107,12.337527936,16.4747207565,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,79.0594446522,12.337527936,21.568723659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,81.663531098,12.337527936,24.1728101048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,80.3381189774,12.337527936,22.8473979842,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,80.1850156678,12.337527936,22.6942946746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,79.4978041655,12.337527936,22.0070831722,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,77.4039905043,12.337527936,19.9132695111,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,76.3428875393,12.337527936,18.852166546,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,73.2706666801,12.337527936,15.7799456869,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,49.0409547127,12.337527936,9.22475560933,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,36.3216951375,12.337527936,6.53953893567,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,39.2766846617,12.337527936,3.98386179322,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,28.8247802781,12.337527936,0.810666977932,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,34.9208459965,12.337527936,0.121668343849,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,35.0311221961,12.337527936,0.231944543454,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,45.7474054148,12.337527936,0.914184860638,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,47.4586202552,12.337527936,2.62539970096,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,47.9092891076,12.337527936,3.07606855338,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,48.7992692865,12.337527936,3.96604873232,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,49.7677736877,12.337527936,4.93455313346,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,37.8428564928,12.337527936,3.0436788402,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,26.3769483598,12.337527936,1.6118136088,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,57.8128507269,12.337527936,0.322129733724,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,59.8075753175,12.337527936,2.31685432432,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,62.7400488234,12.337527936,5.24932783019,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,64.5232078783,12.337527936,7.0324868851,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,66.728705555,12.337527936,9.23798456175,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,68.9292470509,12.337527936,11.4385260577,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,71.2182336992,12.337527936,13.727512706,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,71.8930669746,12.337527936,14.4023459814,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,71.0536554107,12.337527936,13.5629344175,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,55.9832233934,12.337527936,11.1500028392,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,52.8815081375,12.337527936,8.04828758324,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,50.8325733765,12.337527936,5.50570760647,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,39.9249544249,12.337527936,0.108755321517,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,58.7979174311,12.337527936,1.3071964379,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,62.0192293916,12.337527936,4.52850839838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,65.4033605607,12.337527936,7.91263956751,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,67.7445762589,12.337527936,10.2538552656,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,68.9997641384,12.337527936,11.5090431452,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,69.090600845,12.337527936,11.5998798517,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,69.5742984382,12.337527936,12.083577445,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,68.6749658075,12.337527936,11.1842448143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,66.0238317061,12.337527936,8.53311071289,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,50.8238436288,12.337527936,5.99062307464,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,48.4948282812,12.337527936,3.66160772703,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,47.5970780716,12.337527936,2.27021230156,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,24.7987398233,12.337527936,0.0336050723191,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,40.5080498012,12.337527936,0.691850697755,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,63.3604245952,12.337527936,5.86970360197,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,66.453643623,12.337527936,8.96292262977,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,70.4965742356,12.337527936,13.0058532424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,71.7819613875,12.337527936,14.2912403943,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,73.1754349267,12.337527936,15.6847139335,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,74.879161477,12.337527936,17.3884404837,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,78.4075617165,12.337527936,20.9168407233,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,78.3861072303,12.337527936,20.8953862371,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,76.0634107871,12.337527936,18.5726897939,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,61.8303191525,12.337527936,16.9970985983,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,59.0433693422,12.337527936,14.210148788,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,57.7370663495,12.337527936,12.4102005794,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,17.3846912262,12.337527936,0.743479629773,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,29.2187340985,12.337527936,4.45359934749,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,48.8188808188,12.337527936,9.00268171541,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,72.322681702,12.337527936,14.8319607087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,75.1655697939,12.337527936,17.6748488007,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,79.08474425,12.337527936,21.5940232568,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,83.0672588619,12.337527936,25.5765378687,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,88.1420337368,12.337527936,30.6513127436,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,91.6889808649,12.337527936,34.1982598717,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,94.1464788578,12.337527936,36.6557578646,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,94.440156365,12.337527936,36.9494353718,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,93.1360526314,12.337527936,35.6453316382,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,78.3703190031,12.337527936,33.5370984489,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,74.3496921157,12.337527936,29.5164715615,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,72.624280922,12.337527936,27.2974151519,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,22.0308275438,12.337527936,5.38961594736,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,30.7312020723,12.337527936,5.96606732128,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,48.3414075352,12.337527936,8.5252084318,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,71.5299460188,12.337527936,14.0392250256,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,74.5180536686,12.337527936,17.0273326754,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,78.1708853808,12.337527936,20.6801643876,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,80.4587650787,12.337527936,22.9680440855,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,83.3382554152,12.337527936,25.847534422,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,85.5239509706,12.337527936,28.0332299774,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,86.9595839446,12.337527936,29.4688629514,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,86.3845511341,12.337527936,28.8938301409,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,82.7675106475,12.337527936,25.2767896543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,66.6653880913,12.337527936,21.8321675371,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,63.1100049063,12.337527936,18.2767843521,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,61.8251036423,12.337527936,16.4982378722,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,20.5961454637,12.337527936,4.55332484558,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,27.968047924,12.337527936,8.21993462377,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,41.1483202873,12.337527936,11.3661640855,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,63.7442765749,12.337527936,18.9110560207,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,82.1304015312,12.337527936,24.639680538,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,87.0455925004,12.337527936,29.5548715072,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,90.8576896914,12.337527936,33.3669686982,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,92.9010013229,12.337527936,35.4102803297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,94.0267316755,12.337527936,36.5360106822,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,93.4827405239,12.337527936,35.9920195307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,84.522535513,12.337527936,27.0318145198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,78.4871478429,12.337527936,20.9964268496,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,58.2470379525,12.337527936,18.430838849,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,45.7493508984,12.337527936,15.9671946966,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,48.6197530939,12.337527936,13.3269302254,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,38.1347457466,12.337527936,10.1206324464,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,22.3501385062,12.337527936,2.60202520597,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,26.8138884185,12.337527936,7.06577511828,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,47.8193443143,12.337527936,13.0201666617,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,52.3757416157,12.337527936,17.576563963,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,67.8038897827,12.337527936,22.9706692285,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,71.7363817353,12.337527936,26.9031611811,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,76.3339386911,12.337527936,31.5007181368,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,78.7409981729,12.337527936,33.9077776187,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,80.6607526291,12.337527936,35.8275320749,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,67.1714550953,12.337527936,32.3722774427,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,50.6340560619,12.337527936,25.8689213109,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,16.9450000001,12.337527936,0.303788403678,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,27.5999225388,12.337527936,2.83478778776,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,48.3114934918,12.337527936,8.49529438834,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,73.5808178713,12.337527936,16.0900968781,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,75.0432563861,12.337527936,17.5525353929,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,76.6448998707,12.337527936,19.1541788775,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,77.4110333158,12.337527936,19.9203123226,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,78.6695263562,12.337527936,21.178805363,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,80.1894046177,12.337527936,22.6986836245,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,81.597102559,12.337527936,24.1063815658,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,80.8519912189,12.337527936,23.3612702257,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,78.3775251902,12.337527936,20.886804197,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,62.9011347178,12.337527936,18.0679141636,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,60.0403743865,12.337527936,15.2071538323,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,56.9236397828,12.337527936,11.5967740127,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,57.8022401831,12.337527936,0.311519189882,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,58.0590976122,12.337527936,0.568376618991,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,61.2224558993,12.337527936,3.7317349061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,63.71615174,12.337527936,6.22543074683,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,65.623689473,12.337527936,8.13296847981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,67.8093624398,12.337527936,10.3186414466,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,70.208746539,12.337527936,12.7180255458,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,70.7950119529,12.337527936,13.3042909597,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,70.5767831568,12.337527936,13.0860621636,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,56.4197620259,12.337527936,11.5865414717,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,54.5092355065,12.337527936,9.67601495233,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,53.1613605718,12.337527936,7.83449480173,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,24.7844214215,12.337527936,0.0192866704571,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,40.3458743422,12.337527936,0.529675238836,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,62.6078206517,12.337527936,5.11709965851,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,65.4508115216,12.337527936,7.96009052838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,68.7796691794,12.337527936,11.2889481862,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,71.7625184128,12.337527936,14.2717974196,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,74.784816285,12.337527936,17.2940952918,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,76.5439363936,12.337527936,19.0532154004,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,77.8760004264,12.337527936,20.3852794332,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,77.9997461235,12.337527936,20.5090251303,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,76.4773096294,12.337527936,18.9865886361,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,62.3185495788,12.337527936,17.4853290246,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,59.3873921021,12.337527936,14.5541715479,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,57.2767994945,12.337527936,11.9499337244,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,16.7223662854,12.337527936,0.0811546889583,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,25.3772166508,12.337527936,0.612081899787,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,44.5519058215,12.337527936,4.73570671807,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,67.7236177684,12.337527936,10.2328967752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,69.4003740951,12.337527936,11.9096531019,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,69.1854675352,12.337527936,11.694746542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,69.1541013019,12.337527936,11.6633803087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,71.9947516371,12.337527936,14.5040306439,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,72.9732443586,12.337527936,15.4825233654,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,74.1198159411,12.337527936,16.6290949479,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,74.8535900643,12.337527936,17.3628690711,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,74.7820774723,12.337527936,17.2913564791,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,61.1616376539,12.337527936,16.3284170997,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,59.3913590865,12.337527936,14.5581385323,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,58.9501817295,12.337527936,13.6233159594,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,16.7321408483,12.337527936,0.0909292518097,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,25.0803165302,12.337527936,0.315181779187,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,42.2725747938,12.337527936,2.45637569037,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,64.4148678118,12.337527936,6.92414681857,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,66.6980157602,12.337527936,9.207294767,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,70.1413869803,12.337527936,12.6506659871,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,72.3638326179,12.337527936,14.8731116247,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,75.0379909347,12.337527936,17.5472699415,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,78.086900905,12.337527936,20.5961799117,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,80.9966036135,12.337527936,23.5058826203,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,81.7852995574,12.337527936,24.2945785642,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,81.4577961345,12.337527936,23.9670751413,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,66.3403314295,12.337527936,21.5071108753,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,62.6198330636,12.337527936,17.7866125094,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,60.3217929663,12.337527936,14.9949271962,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,16.0428206181,12.337527936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,19.7645398754,12.337527936,0.0164265751745,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,30.1697725535,12.337527936,0.387616351713,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,50.4440100212,12.337527936,5.61078946699,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,69.7997688153,12.337527936,12.3090478221,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,76.662690045,12.337527936,19.1719690518,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,79.9293288857,12.337527936,22.4386078925,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,81.947383671,12.337527936,24.4566626778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,82.1103370097,12.337527936,24.6196160165,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,81.6777595307,12.337527936,24.1870385375,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,80.5879414854,12.337527936,23.0972204922,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,77.9552558536,12.337527936,20.4645348604,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,55.409295589,12.337527936,15.5930964855,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,42.19381506,12.337527936,12.4116588582,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,45.2971248249,12.337527936,10.0043019564,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,35.1559418538,12.337527936,7.14182855358,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,20.3232520519,12.337527936,0.575138751674,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,22.8873816338,12.337527936,3.13926833364,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,42.8338840028,12.337527936,8.03470635021,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,44.9077699545,12.337527936,10.1085923019,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,59.6417761404,12.337527936,14.8085555861,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,63.3256369739,12.337527936,18.4924164197,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,66.0235884832,12.337527936,21.190367929,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,66.714172659,12.337527936,21.8809521048,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,64.2823881354,12.337527936,19.4491675812,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,49.5450280101,12.337527936,14.7458503575,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,32.8221282368,12.337527936,8.05699348579,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,25.0514105077,12.337527936,0.286275756662,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,42.1624157701,12.337527936,2.3462166667,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,66.5623105045,12.337527936,9.07158951129,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,68.7231803798,12.337527936,11.2324593866,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,72.4884589563,12.337527936,14.9977379631,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,75.5573828424,12.337527936,18.0666618492,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,75.9659073522,12.337527936,18.475186359,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,76.0466652431,12.337527936,18.5559442499,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,77.6107952749,12.337527936,20.1200742817,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,77.1678712299,12.337527936,19.6771502367,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,74.2856043396,12.337527936,16.7948833464,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,59.1129828402,12.337527936,14.279762286,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,56.377636661,12.337527936,11.5444161067,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,54.6890566568,12.337527936,9.36219088673,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,39.9522707975,12.337527936,0.136071694077,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,59.3828509496,12.337527936,1.89212995639,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,62.7296073241,12.337527936,5.23888633089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,66.4288958724,12.337527936,8.93817487923,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,69.1692586841,12.337527936,11.6785376909,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,71.680906489,12.337527936,14.1901854958,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,73.7718490326,12.337527936,16.2811280394,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,75.9689612247,12.337527936,18.4782402315,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,76.4578784979,12.337527936,18.9671575047,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,75.9275505326,12.337527936,18.4368295394,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,62.1135667473,12.337527936,17.280346193,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,59.9267149394,12.337527936,15.0934943852,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,58.5049809951,12.337527936,13.178115225,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,16.6526590738,12.337527936,0.0114474773715,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,25.0112870498,12.337527936,0.246152298789,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,42.1346262823,12.337527936,2.31842717894,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,65.54179201,12.337527936,8.05107101679,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,68.0741809242,12.337527936,10.583459931,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,70.6278517404,12.337527936,13.1371307472,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,73.3014227514,12.337527936,15.8107017582,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,74.4189850382,12.337527936,16.928264045,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,74.6543636442,12.337527936,17.163642651,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,75.0610866925,12.337527936,17.5703656992,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,74.3406379416,12.337527936,16.8499169484,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,73.279932412,12.337527936,15.7892114188,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,59.0834208003,12.337527936,14.2502002461,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,56.9906002077,12.337527936,12.1573796535,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,56.3900157917,12.337527936,11.0631500217,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,40.0355426985,12.337527936,0.219343595044,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,59.7868409041,12.337527936,2.29611991085,0.0,34.3821554469,10.7710376103,0.0,0.0
