Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/29  10:00:00,63.2181191369,12.337527936,5.72739814371,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,66.9248228154,12.337527936,9.43410182221,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,69.3948184514,12.337527936,11.9040974582,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,72.7166076666,12.337527936,15.2258866734,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,74.8705442335,12.337527936,17.3798232403,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,76.9933266967,12.337527936,19.5026057035,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,77.5402160703,12.337527936,20.0494950771,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,77.3431905913,12.337527936,19.8524695981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,62.5991149231,12.337527936,17.7658943689,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,60.6131519652,12.337527936,15.779931411,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,59.7259861197,12.337527936,14.3991203497,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,16.7004049869,12.337527936,0.0591933904254,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,25.0953454406,12.337527936,0.330210689569,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,43.9532207857,12.337527936,4.13702168233,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,67.4014182199,12.337527936,9.91069722666,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,70.5758691974,12.337527936,13.0851482042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,74.7314530243,12.337527936,17.2407320311,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,78.5469322414,12.337527936,21.0562112482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,81.2254182199,12.337527936,23.7346972267,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,82.9550703134,12.337527936,25.4643493202,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,84.6817069372,12.337527936,27.190985944,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,84.1341132121,12.337527936,26.6433922189,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,83.5657712771,12.337527936,26.0750502838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,68.8608198524,12.337527936,24.0275992982,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,64.4882594751,12.337527936,19.6550389209,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,62.1662727097,12.337527936,16.8394069396,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,16.4555587002,12.337527936,0.412738082121,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,22.8321916427,12.337527936,3.08407834251,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,36.3874890056,12.337527936,6.60533280379,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,57.3009143816,12.337527936,12.4676938274,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,75.3278319197,12.337527936,17.8371109265,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,80.3969897458,12.337527936,22.9062687525,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,83.8610945711,12.337527936,26.3703735779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,88.0972441063,12.337527936,30.6065231131,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,89.6732670302,12.337527936,32.182546037,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,89.3124387875,12.337527936,31.8217177943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,89.6523834505,12.337527936,32.1616624573,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,88.5329456872,12.337527936,31.042224694,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,64.361783343,12.337527936,24.5455842396,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,49.1578075788,12.337527936,19.3756513769,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,51.2088436311,12.337527936,15.9160207626,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,39.5999958973,12.337527936,11.5858825971,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,29.4492437118,12.337527936,9.70113041156,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,33.1840975239,12.337527936,13.4359842237,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,52.7693509995,12.337527936,17.9701733469,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,55.3238425432,12.337527936,20.5246648906,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,71.1250173712,12.337527936,26.291796817,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,73.7532069998,12.337527936,28.9199864455,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,74.9457336452,12.337527936,30.112513091,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,74.3102499628,12.337527936,29.4770294086,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,72.5507913589,12.337527936,27.7175708047,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,60.3658915842,12.337527936,25.5667139316,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,45.8165580642,12.337527936,21.0514233132,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,28.5128276447,12.337527936,11.8716160482,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,36.1526693465,12.337527936,11.3875345955,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,53.6541644152,12.337527936,13.8379653117,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,76.194745926,12.337527936,18.7040249328,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,78.2158622652,12.337527936,20.725141272,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,80.3893917473,12.337527936,22.8986707541,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,82.3879560931,12.337527936,24.8972350999,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,84.2273184732,12.337527936,26.73659748,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,84.5634391034,12.337527936,27.0727181102,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,85.839472243,12.337527936,28.3487512498,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,86.2282046178,12.337527936,28.7374836246,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,84.5733647406,12.337527936,27.0826437474,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,69.2723365816,12.337527936,24.4391160274,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,67.0372125294,12.337527936,22.2039919752,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,65.2488109566,12.337527936,19.9219451866,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,20.3445447335,12.337527936,0.59643143328,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,23.1479239718,12.337527936,3.39981067155,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,43.263298137,12.337527936,8.46412048436,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,45.8762244566,12.337527936,11.0770468039,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,60.4570359738,12.337527936,15.6238154196,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,61.9000533348,12.337527936,17.0668327806,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,63.4901742293,12.337527936,18.6569536751,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,65.2824588128,12.337527936,20.4492382586,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,66.4104391117,12.337527936,21.5772185575,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,54.4749499686,12.337527936,19.675772316,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,40.8465264512,12.337527936,16.0813917002,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,16.8546050453,12.337527936,0.213393448824,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,25.8580860384,12.337527936,1.09295128738,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,45.5772559352,12.337527936,5.76105683179,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,69.2117991498,12.337527936,11.7210781566,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,72.1079285214,12.337527936,14.6172075282,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,76.7563415172,12.337527936,19.265620524,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,80.7969869658,12.337527936,23.3062659726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,85.2596727135,12.337527936,27.7689517202,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,88.8659794923,12.337527936,31.3752584991,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,90.4167209495,12.337527936,32.9259999563,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,90.5345751407,12.337527936,33.0438541474,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,88.8627941721,12.337527936,31.3720731789,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,72.9570616359,12.337527936,28.1238410817,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,68.606456523,12.337527936,23.7732359688,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,65.2663746604,12.337527936,19.9395088903,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,26.1576602651,12.337527936,9.51644866862,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,37.429375257,12.337527936,12.664240506,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,58.593113773,12.337527936,18.7769146696,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,82.8792780017,12.337527936,25.3885570084,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,86.8937549656,12.337527936,29.4030339724,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,92.5467369443,12.337527936,35.0560159511,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,95.9333868566,12.337527936,38.4426658634,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,100.774399028,12.337527936,43.2836780352,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,106.5127576,12.337527936,49.0220366066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,109.140228291,12.337527936,51.6495072974,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,105.728565846,12.337527936,48.2378448533,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,103.118413526,12.337527936,45.6276925325,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,89.0985867608,12.337527936,44.2653662066,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,86.7436206695,12.337527936,41.9104001153,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,84.0949682799,12.337527936,38.7681025099,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,32.1218540107,12.337527936,15.4806424142,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,37.7320687851,12.337527936,12.9669340341,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,55.6324573788,12.337527936,15.8162582754,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,79.7314196632,12.337527936,22.24069867,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,86.3482982025,12.337527936,28.8575772093,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,92.9646406493,12.337527936,35.4739196561,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,94.9954782962,12.337527936,37.504757303,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,98.7991102649,12.337527936,41.3083892717,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,102.862198765,12.337527936,45.3714777722,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,105.28530046,12.337527936,47.7945794663,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,107.76214658,12.337527936,50.2714255873,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,104.652188923,12.337527936,47.1614679295,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,85.5568838472,12.337527936,40.723663293,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,82.0002166813,12.337527936,37.1669961271,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,80.9502407018,12.337527936,35.6233749318,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,30.8417593711,12.337527936,14.798938753,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,34.8615542401,12.337527936,15.1134409399,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,47.6129441849,12.337527936,17.8307879831,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,68.6256396513,12.337527936,23.7924190971,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,87.6856558908,12.337527936,30.1949348976,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,95.6568198957,12.337527936,38.1660989025,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,106.05046146,12.337527936,48.5597404664,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,111.418498133,12.337527936,53.9277771403,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,106.626368378,12.337527936,49.1356473843,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,93.4698110093,12.337527936,35.9790900161,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,85.8820666341,12.337527936,28.3913456409,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,84.8437221744,12.337527936,27.3530011812,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,62.6252911494,12.337527936,22.809092046,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,49.2180047301,12.337527936,19.4358485283,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,53.7131935203,12.337527936,18.4203706518,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,43.1549937879,12.337527936,15.1408804877,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,25.8105760069,12.337527936,6.06246270672,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,30.3078397578,12.337527936,10.5597264576,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,52.7582817456,12.337527936,17.959104093,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,57.8013467734,12.337527936,23.0021691208,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,75.9205050644,12.337527936,31.0872845101,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,82.0986884326,12.337527936,37.2654678784,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,85.2603827657,12.337527936,40.4271622115,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,85.658497685,12.337527936,40.8252771308,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,83.0059762364,12.337527936,38.1727556822,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,71.4722466155,12.337527936,36.6730689629,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,58.0110988158,12.337527936,33.2459640647,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,28.9000537926,12.337527936,12.2588421961,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,36.223854208,12.337527936,11.458719457,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,54.8641150331,12.337527936,15.0479159297,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,78.3555818546,12.337527936,20.8648608614,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,80.7949022755,12.337527936,23.3041812823,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,84.4557618628,12.337527936,26.9650408695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,85.8271290246,12.337527936,28.3364080314,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,87.4684230799,12.337527936,29.9777020867,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,89.2475699416,12.337527936,31.7568489483,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,91.2920188254,12.337527936,33.8012978322,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,93.920982173,12.337527936,36.4302611798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,92.9070878644,12.337527936,35.4163668711,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,75.596088331,12.337527936,30.7628677768,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,71.6415286197,12.337527936,26.8083080655,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,69.4054042646,12.337527936,24.0785384945,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.9976161686,12.337527936,0.356404572176,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,25.6270408146,12.337527936,0.861906063541,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,44.1388924813,12.337527936,4.32269337787,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,67.0385174995,12.337527936,9.54779650631,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,69.8852915175,12.337527936,12.3945705243,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,73.2158092878,12.337527936,15.7250882946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,75.8224768381,12.337527936,18.3317558449,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,77.4947029399,12.337527936,20.0039819467,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,79.3705028027,12.337527936,21.8797818095,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,81.413822554,12.337527936,23.9231015608,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,81.842881608,12.337527936,24.3521606148,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,81.3331126793,12.337527936,23.8423916861,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,67.4421151891,12.337527936,22.6088946349,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,64.6285851152,12.337527936,19.795364561,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,62.4281398533,12.337527936,17.1012740832,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,19.327413889,12.337527936,2.68620229251,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,29.9211720754,12.337527936,5.15603732439,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,49.9057864674,12.337527936,10.089587364,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,73.112971016,12.337527936,15.6222500228,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,74.6597254644,12.337527936,17.1690044712,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,78.179927523,12.337527936,20.6892065298,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,80.3636720356,12.337527936,22.8729510424,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,82.5782434367,12.337527936,25.0875224435,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,84.3866326282,12.337527936,26.895911635,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,87.8056470939,12.337527936,30.3149261007,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,90.380397056,12.337527936,32.8896760628,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,88.2302913804,12.337527936,30.7395703872,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,72.2769540195,12.337527936,27.4437334653,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,71.7707162271,12.337527936,26.9374956728,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,70.5085573274,12.337527936,25.1816915573,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,26.6952739186,12.337527936,10.0540623221,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,37.2547631979,12.337527936,12.4896284469,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,55.8485369551,12.337527936,16.0323378517,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,79.0966297065,12.337527936,21.6059087133,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,83.3183549875,12.337527936,25.8276339943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,89.6544835166,12.337527936,32.1637625234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,93.5324168677,12.337527936,36.0416958745,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,98.9774634973,12.337527936,41.4867425041,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,103.332824602,12.337527936,45.8421036086,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,104.765419519,12.337527936,47.2746985259,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,104.378613304,12.337527936,46.887892311,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,101.802481927,12.337527936,44.3117609336,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,85.9329124319,12.337527936,41.0996918777,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,82.8068509805,12.337527936,37.9736304263,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,79.5361081109,12.337527936,34.2092423408,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,27.0884248932,12.337527936,10.4472132968,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,36.0860854052,12.337527936,11.3209506542,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,53.8733696404,12.337527936,14.057170537,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,76.6833384249,12.337527936,19.1926174316,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,78.8033289043,12.337527936,21.312607911,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,82.3870297474,12.337527936,24.8963087542,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,82.8279506014,12.337527936,25.3372296082,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,82.7871221854,12.337527936,25.2964011921,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,83.9715650103,12.337527936,26.4808440171,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,85.0042733087,12.337527936,27.5135523154,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,82.3603104658,12.337527936,24.8695894726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,80.0818873553,12.337527936,22.5911663621,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,64.139791584,12.337527936,19.3065710298,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,60.652634826,12.337527936,15.8194142717,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,59.1659775362,12.337527936,13.8391117661,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,16.0428206181,12.337527936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,19.7862410154,12.337527936,0.0381277151961,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,30.1105400509,12.337527936,0.328383849124,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,48.796740762,12.337527936,3.96352020775,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,65.4584725798,12.337527936,7.96775158661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,68.7104521131,12.337527936,11.2197311199,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,71.1018636981,12.337527936,13.6111427049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,72.6059147926,12.337527936,15.1151937994,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,73.7195571264,12.337527936,16.2288361332,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,75.2963857691,12.337527936,17.8056647759,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,78.0434634669,12.337527936,20.5527424737,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,74.5100618109,12.337527936,17.0193408177,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,52.6249620027,12.337527936,12.8087628993,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,42.3910286141,12.337527936,12.6088724123,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,46.9499408109,12.337527936,11.6571179425,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,37.9007231618,12.337527936,9.88660986159,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,26.4709289664,12.337527936,6.72281566624,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,31.7306661153,12.337527936,11.9825528151,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,51.4214080843,12.337527936,16.6222304316,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,54.5354196408,12.337527936,19.7362419882,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,69.0542200426,12.337527936,24.2209994883,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,69.1143643195,12.337527936,24.2811437653,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,68.5934265662,12.337527936,23.760206012,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,70.0992956987,12.337527936,25.2660751445,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,72.0961271504,12.337527936,27.2629065962,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,60.3728846009,12.337527936,25.5737069483,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,47.1941509591,12.337527936,22.4290162081,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,18.7882284909,12.337527936,2.14701689439,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,30.8225437795,12.337527936,6.05740902852,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,49.7587509889,12.337527936,9.94255188548,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,72.839382866,12.337527936,15.3486618728,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,76.9959196496,12.337527936,19.5051986564,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,81.233736098,12.337527936,23.7430151048,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,82.8428230437,12.337527936,25.3521020504,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,85.6117301052,12.337527936,28.121009112,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,90.4522176798,12.337527936,32.9614966866,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,91.3464884977,12.337527936,33.8557675044,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,90.3174776023,12.337527936,32.8267566091,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,88.6933432306,12.337527936,31.2026222374,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,73.0043615768,12.337527936,28.1711410226,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,70.2180541551,12.337527936,25.3848336009,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,68.3333380894,12.337527936,23.0064723193,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,23.8193863599,12.337527936,7.17817476348,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,32.7648352442,12.337527936,7.9997004932,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,49.9334875892,12.337527936,10.1172884858,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,71.1246872221,12.337527936,13.6339662289,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,71.3881962593,12.337527936,13.8974752661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,73.3917209406,12.337527936,15.9009999474,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,74.1149017742,12.337527936,16.624180781,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,74.4310080925,12.337527936,16.9402870993,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,75.0254621077,12.337527936,17.5347411145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,77.042249265,12.337527936,19.5515282718,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,76.1430138647,12.337527936,18.6522928715,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,74.4047151986,12.337527936,16.9139942054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,60.3498653294,12.337527936,15.5166447751,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,58.0880348097,12.337527936,13.2548142555,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,56.6485910841,12.337527936,9.94405864732,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,18.2423629716,12.337527936,1.60115137509,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,30.8382731139,12.337527936,6.07313836289,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,52.0403703451,12.337527936,12.2241712417,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,76.0727572792,12.337527936,18.582036286,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,79.6137288225,12.337527936,22.1230078293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,82.8472632362,12.337527936,25.356542243,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,85.6368201182,12.337527936,28.146099125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,87.4234532981,12.337527936,29.9327323049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,88.1144335324,12.337527936,30.6237125392,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,92.6019929803,12.337527936,35.1112719871,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,94.8686814309,12.337527936,37.3779604377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,92.7493555163,12.337527936,35.2586345231,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,76.1268333499,12.337527936,31.2936127957,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,72.9611649572,12.337527936,28.127944403,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,71.8384467415,12.337527936,25.1339143047,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,29.2628657479,12.337527936,12.6216541515,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,39.6044040933,12.337527936,14.8392693422,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,60.4579680449,12.337527936,20.6417689415,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,86.1882647934,12.337527936,28.6975438002,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,89.4824929749,12.337527936,31.9917719817,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,94.6648005323,12.337527936,37.1740795391,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,97.6321138351,12.337527936,40.1413928419,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,98.7974821958,12.337527936,41.3067612026,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,100.381571825,12.337527936,42.8908508319,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,102.135979906,12.337527936,44.6452589124,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,102.545627886,12.337527936,45.0549068932,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,101.42663905,12.337527936,43.9359180572,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,85.2733269784,12.337527936,40.4401064242,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,81.3899053307,12.337527936,36.5566847765,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,81.7755730194,12.337527936,35.0710405827,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,34.8452661951,12.337527936,18.2040545986,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,42.6208926371,12.337527936,17.8557578861,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,61.99772933,12.337527936,22.1815302266,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,87.8699339159,12.337527936,30.3792129227,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,93.4322456335,12.337527936,35.9415246403,0.0,34.3821554469,10.7710376103,0.0,0.0
