Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/21  11:00:00,98.3750734785,12.337527936,40.8843524853,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,100.548686108,12.337527936,43.0579651145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,101.316083102,12.337527936,43.8253621088,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,100.258378677,12.337527936,42.7676576837,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,100.51748748,12.337527936,43.0267664864,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,98.6063004358,12.337527936,41.1155794426,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,97.9864945669,12.337527936,40.4957735736,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,84.8203680627,12.337527936,39.9871475085,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,79.8477972443,12.337527936,35.01457669,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,76.6151230717,12.337527936,29.910590635,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,34.2745876763,12.337527936,18.2317670582,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,36.6596040106,12.337527936,16.9114907104,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,49.5294178822,12.337527936,19.7472616804,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,70.2088740097,12.337527936,25.3756534555,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,87.6909806266,12.337527936,30.2002596334,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,91.7371667452,12.337527936,34.2464457519,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,94.8199507228,12.337527936,37.3292297296,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,97.5588827223,12.337527936,40.0681617291,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,99.7099377112,12.337527936,42.219216718,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,100.449862287,12.337527936,42.9591412935,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,99.503663638,12.337527936,42.0129426448,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,97.7520637987,12.337527936,40.2613428055,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,73.9586567117,12.337527936,34.1424576083,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,59.4422525662,12.337527936,29.6600963644,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,63.4564686932,12.337527936,26.7859791581,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,50.9834058979,12.337527936,22.9692925977,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,35.3335083658,12.337527936,15.5853950656,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,34.5350678366,12.337527936,14.7869545363,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,52.7849435289,12.337527936,17.9857658763,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,56.113780314,12.337527936,21.3146026614,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,72.9134383946,12.337527936,28.0802178404,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,70.9523318337,12.337527936,26.1191112795,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,70.6086435035,12.337527936,25.7754229493,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,65.9487888931,12.337527936,21.1155683389,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,61.5478093075,12.337527936,16.7145887533,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,48.349911946,12.337527936,13.5507342934,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,36.2047101911,12.337527936,11.4395754401,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,18.3431157744,12.337527936,1.70190417792,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,30.2592407461,12.337527936,5.49410599504,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,50.3140395681,12.337527936,10.4978404647,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,75.4340050947,12.337527936,17.9432841015,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,78.6469916082,12.337527936,21.156270615,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,83.1794991824,12.337527936,25.6887781892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,86.5209235836,12.337527936,29.0302025904,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,88.8480351127,12.337527936,31.3573141195,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,94.1817280348,12.337527936,36.6910070415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,98.8564732118,12.337527936,41.3657522186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,97.9467191003,12.337527936,40.455998107,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,94.1343785093,12.337527936,36.6436575161,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,75.4309441045,12.337527936,30.5977235503,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,70.8076538648,12.337527936,25.9744333106,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,70.5084018845,12.337527936,23.8038694478,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,28.5137305399,12.337527936,11.8725189435,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,38.5130029938,12.337527936,13.7478682428,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,58.4405741277,12.337527936,18.6243750243,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,83.0132637769,12.337527936,25.5225427836,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,86.9661419113,12.337527936,29.4754209181,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,91.9592735612,12.337527936,34.468552568,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,94.7005100307,12.337527936,37.2097890375,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,95.8404728728,12.337527936,38.3497518796,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,96.0673187882,12.337527936,38.576597795,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,93.7315990853,12.337527936,36.2408780921,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,92.8999727422,12.337527936,35.409251749,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,90.1775214721,12.337527936,32.6868004789,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,72.8371564821,12.337527936,28.0039359279,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,68.9648511082,12.337527936,24.131630554,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,68.0543600446,12.337527936,21.3498276078,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,23.4069823135,12.337527936,6.76577071702,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,33.514509851,12.337527936,8.74937509998,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,53.0106549215,12.337527936,13.1944558181,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,77.6542539787,12.337527936,20.1635329855,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,80.4907221035,12.337527936,23.0000011103,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,84.01541105,12.337527936,26.5246900568,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,86.6146163127,12.337527936,29.1238953195,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,90.8461677238,12.337527936,33.3554467306,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,93.010607691,12.337527936,35.5198866978,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,93.0571915255,12.337527936,35.5664705323,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,89.7590814595,12.337527936,32.2683604663,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,85.9396628962,12.337527936,28.4489419029,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,68.8311722549,12.337527936,23.9979517006,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,64.7610177767,12.337527936,19.9277972225,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,64.8357417362,12.337527936,18.1312092994,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,21.3591878617,12.337527936,4.71797626522,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,32.2997428961,12.337527936,7.5346081451,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,51.9008442292,12.337527936,12.0846451258,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,74.7215229278,12.337527936,17.2308019346,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,75.7786963293,12.337527936,18.2879753361,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,78.7261280924,12.337527936,21.2354070992,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,81.6200585249,12.337527936,24.1293375316,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,83.8998902193,12.337527936,26.4091692261,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,85.9023948681,12.337527936,28.4116738749,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,88.4359472518,12.337527936,30.9452262586,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,87.6986566842,12.337527936,30.207935691,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,85.0409598084,12.337527936,27.5502388152,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,69.5390903186,12.337527936,24.7058697644,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,66.6377888648,12.337527936,21.8045683106,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,66.184953274,12.337527936,19.4804208373,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,23.8644478006,12.337527936,7.22323620411,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,33.683457758,12.337527936,8.918323007,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,53.3231694448,12.337527936,13.5069703414,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,77.0088430747,12.337527936,19.5181220815,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,80.4558630377,12.337527936,22.9651420445,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,85.8473590817,12.337527936,28.3566380885,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,87.7456192633,12.337527936,30.2548982701,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,84.888353973,12.337527936,27.3976329798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,84.8955408347,12.337527936,27.4048198415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,87.9237958256,12.337527936,30.4330748324,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,87.3700458461,12.337527936,29.8793248528,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,84.5598837372,12.337527936,27.069162744,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,68.8202973721,12.337527936,23.9870768179,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,65.2109088071,12.337527936,20.3776882529,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,64.558297624,12.337527936,17.8537651872,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,16.2577812341,12.337527936,0.214960615994,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,20.9551935735,12.337527936,1.20708027332,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,35.2617171443,12.337527936,5.47956094252,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,55.4659759401,12.337527936,10.6327553859,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,71.4161163842,12.337527936,13.925395391,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,75.4203342583,12.337527936,17.9296132651,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,77.9711902702,12.337527936,20.480469277,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,79.5773095442,12.337527936,22.086588551,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,82.1813197806,12.337527936,24.6905987874,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,84.4637048774,12.337527936,26.9729838842,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,87.4761347159,12.337527936,29.9854137227,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,85.5539021799,12.337527936,28.0631811867,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,60.3818267094,12.337527936,20.565627606,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,46.3869028475,12.337527936,16.6047466457,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,51.8945195606,12.337527936,15.2240300255,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,41.2955435194,12.337527936,13.2814302192,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,31.1896093848,12.337527936,11.4414960846,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,34.6262944698,12.337527936,14.8781811696,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,54.2675812509,12.337527936,19.4684035983,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,57.2532234698,12.337527936,22.4540458172,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,73.9894395323,12.337527936,29.156218978,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,76.9346100468,12.337527936,32.1013894926,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,77.0329923974,12.337527936,32.1997718432,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,76.7662592411,12.337527936,31.9330386869,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,76.6831402942,12.337527936,31.84991974,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,63.6938010023,12.337527936,28.8946233497,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,49.3986844457,12.337527936,24.6335496947,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,27.1754504674,12.337527936,10.5342388709,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,34.6817847715,12.337527936,9.91665002054,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,51.684736461,12.337527936,11.8685373576,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,74.3205525745,12.337527936,16.8298315813,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,76.7203312776,12.337527936,19.2296102843,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,80.2655464691,12.337527936,22.7748254759,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,82.5746180014,12.337527936,25.0838970082,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,85.2474356005,12.337527936,27.7567146073,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,86.518529959,12.337527936,29.0278089658,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,86.9151190131,12.337527936,29.4243980199,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,86.6749707954,12.337527936,29.1842498022,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,84.5028968032,12.337527936,27.01217581,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,69.5513667098,12.337527936,24.7181461556,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,67.1180004468,12.337527936,22.2847798926,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,68.6559630017,12.337527936,20.5737638983,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,16.6412115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,24.9759166829,12.337527936,0.210781931877,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,41.5215298673,12.337527936,1.70533076392,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,64.3881562026,12.337527936,6.89743520943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,67.4808190134,12.337527936,9.99009802021,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,70.76061701,12.337527936,13.2698960168,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,73.0685452359,12.337527936,15.5778242426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,75.04798712,12.337527936,17.5572661267,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,76.6923713268,12.337527936,19.2016503336,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,78.4329743364,12.337527936,20.9422533432,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,79.3156902544,12.337527936,21.8249692612,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,79.1810503946,12.337527936,21.6903294014,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,64.8462545928,12.337527936,20.0130340386,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,61.6840721389,12.337527936,16.8508515847,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,62.0132443427,12.337527936,13.9310452393,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,16.8562638798,12.337527936,0.215052283329,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,25.9276298271,12.337527936,1.16249507611,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,45.0823710981,12.337527936,5.26617199468,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,68.034419206,12.337527936,10.5436982128,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,70.3714720677,12.337527936,12.8807510744,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,74.3552455211,12.337527936,16.8645245279,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,77.1735389853,12.337527936,19.6828179921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,79.6783492754,12.337527936,22.1876282822,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,80.8652740559,12.337527936,23.3745530627,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,83.0098591341,12.337527936,25.5191381409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,82.9637045544,12.337527936,25.4729835612,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,80.8743605298,12.337527936,23.3836395366,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,65.4184349794,12.337527936,20.5852144252,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,62.8295982301,12.337527936,17.9963776759,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,63.5158703347,12.337527936,15.4336712313,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,17.0487319249,12.337527936,0.407520328487,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,27.1375367683,12.337527936,2.37240201734,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,45.8663374328,12.337527936,6.05013832935,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,68.8394178633,12.337527936,11.3486968701,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,72.2238845161,12.337527936,14.7331635229,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,76.8407870821,12.337527936,19.3500660889,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,80.2582607287,12.337527936,22.7675397355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,83.0597639665,12.337527936,25.5690429733,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,85.3632542471,12.337527936,27.8725332539,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,87.3494670553,12.337527936,29.8587460621,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,86.9821572215,12.337527936,29.4914362282,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,85.9172202239,12.337527936,28.4264992307,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,70.9653923566,12.337527936,26.1321718023,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,67.3783442615,12.337527936,22.5451237072,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,67.5536104868,12.337527936,19.4714113834,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,20.8553543877,12.337527936,4.21414279121,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,29.9736466965,12.337527936,5.20851194547,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,49.383115509,12.337527936,9.56691640561,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,73.1564961525,12.337527936,15.6657751593,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,74.6764181728,12.337527936,17.1856971796,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,78.1001790658,12.337527936,20.6094580726,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,81.9009276944,12.337527936,24.4102067012,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,84.8578272849,12.337527936,27.3671062917,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,86.5871860647,12.337527936,29.0964650715,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,88.5294660839,12.337527936,31.0387450907,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,89.0184067807,12.337527936,31.5276857875,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,87.0544919496,12.337527936,29.5637709564,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,71.6073412092,12.337527936,26.774120655,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,68.3767671416,12.337527936,23.5435465874,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,68.5133790359,12.337527936,20.4311799325,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,18.1789719796,12.337527936,2.13615136154,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,24.0410853981,12.337527936,4.29297209788,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,37.7619981548,12.337527936,7.97984195298,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,59.1431401289,12.337527936,14.3099195747,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,76.1874289673,12.337527936,18.6967079741,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,80.8707732192,12.337527936,23.380052226,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,83.9515392276,12.337527936,26.4608182344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,85.344983027,12.337527936,27.8542620338,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,85.8242044049,12.337527936,28.3334834117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,87.3583681038,12.337527936,29.8676471106,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,88.3137171173,12.337527936,30.8229961241,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,86.4667567993,12.337527936,28.9760358061,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,63.0865589748,12.337527936,23.2703598714,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,48.6294971065,12.337527936,18.8473409047,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,53.7340133261,12.337527936,15.6858571243,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,40.4592340062,12.337527936,12.445120706,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,24.8445579183,12.337527936,5.09644461813,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,27.7275605564,12.337527936,7.97944725619,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,47.3652986433,12.337527936,12.5661209907,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,49.9200389695,12.337527936,15.1208613169,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,66.6304848883,12.337527936,21.7972643341,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,69.7797043187,12.337527936,24.9464837645,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,70.6362518738,12.337527936,25.8030313196,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,70.0649873987,12.337527936,25.2317668445,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,68.3048976318,12.337527936,23.4716770776,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,56.8630927035,12.337527936,22.0639150508,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,44.0626921306,12.337527936,19.2975573796,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,17.529701123,12.337527936,0.888489526499,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,27.8206483384,12.337527936,3.05551358737,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,47.0406095032,12.337527936,7.22441039978,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,71.0902299191,12.337527936,13.5995089259,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,74.6132686236,12.337527936,17.1225476304,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,79.5213212966,12.337527936,22.0306003034,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,81.8172548472,12.337527936,24.326533854,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,82.597935743,12.337527936,25.1072147498,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,83.7268759012,12.337527936,26.236154908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,85.270280417,12.337527936,27.7795594238,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,84.2269183388,12.337527936,26.7361973456,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,82.0774236868,12.337527936,24.5867026936,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,66.9756864319,12.337527936,22.1424658777,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,64.5211537483,12.337527936,19.6879331941,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,65.6556341918,12.337527936,17.5734350884,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,16.9663176996,12.337527936,0.325106103116,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,26.229808613,12.337527936,1.46467386194,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,46.3255784823,12.337527936,6.5093793789,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,70.0023248142,12.337527936,12.511603821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,73.2247884851,12.337527936,15.7340674919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,78.0416520901,12.337527936,20.5509310968,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,81.2064644611,12.337527936,23.7157434679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,83.079508817,12.337527936,25.5887878238,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,85.666123819,12.337527936,28.1754028258,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,88.3825228829,12.337527936,30.8918018897,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,88.7723308684,12.337527936,31.2816098752,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,87.0726466474,12.337527936,29.5819256542,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,72.1205483046,12.337527936,27.2873277504,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,70.5740184451,12.337527936,24.3631312243,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,70.2272797935,12.337527936,22.1450806901,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,21.6427542623,12.337527936,5.0015426658,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,32.2167479249,12.337527936,7.45161317385,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,51.6904982054,12.337527936,11.874299102,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,76.1485232781,12.337527936,18.6578022849,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,79.0235467905,12.337527936,21.5328257973,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,83.0428091425,12.337527936,25.5520881493,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,85.3973958736,12.337527936,27.9066748804,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,86.6760512613,12.337527936,29.185330268,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,88.5009759029,12.337527936,31.0102549097,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,90.9603952766,12.337527936,33.4696742834,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,89.8779736419,12.337527936,32.3872526487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,88.1530194587,12.337527936,30.6622984655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,73.1947011261,12.337527936,28.3614805719,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,70.5998345791,12.337527936,24.3889473582,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,70.8955584953,12.337527936,22.8133593919,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,25.2217629401,12.337527936,8.58055134367,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,34.0353182994,12.337527936,9.27018354842,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,52.8596805948,12.337527936,13.0434814914,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,77.9209589183,12.337527936,20.4302379251,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,81.0283472696,12.337527936,23.5376262764,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,84.7386883703,12.337527936,27.2479673771,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,87.1816378183,12.337527936,29.690916825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,90.5388786287,12.337527936,33.0481576355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,92.661775448,12.337527936,35.1710544548,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,93.3573659341,12.337527936,35.8666449409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,93.569597146,12.337527936,36.0788761527,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,90.923546094,12.337527936,33.4328251008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,74.4778963324,12.337527936,29.6446757782,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,72.5283360978,12.337527936,26.3174488769,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,72.6720324965,12.337527936,24.5898333931,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,26.0340223097,12.337527936,9.39281071326,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,34.3676454654,12.337527936,9.60251071443,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,52.5995666445,12.337527936,12.7833675411,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,76.7563909525,12.337527936,19.2656699592,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,79.6091529556,12.337527936,22.1184319624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,83.0258366392,12.337527936,25.535115646,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,85.3644937266,12.337527936,27.8737727334,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,86.5633366653,12.337527936,29.0726156721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,89.0937951593,12.337527936,31.6030741661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,92.5733472357,12.337527936,35.0826262424,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,93.8730636989,12.337527936,36.3823427057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,93.1817727891,12.337527936,35.6910517959,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,78.3256808499,12.337527936,33.4924602957,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,76.9938345809,12.337527936,30.78294736,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,72.5495742662,12.337527936,24.4673751628,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,17.1604018776,12.337527936,1.11758125944,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,22.0992929503,12.337527936,2.35117965005,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,35.1039388945,12.337527936,5.3217826927,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,55.3522181569,12.337527936,10.5189976027,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,73.2407761771,12.337527936,15.7500551839,0.0,34.3821554469,10.7710376103,0.0,0.0
