Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/12  11:00:00,78.4140351914,12.337527936,20.9233141982,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,82.1621287643,12.337527936,24.6714077711,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,84.7329922257,12.337527936,27.2422712325,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,86.3942294813,12.337527936,28.903508488,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,86.5564939041,12.337527936,29.0657729109,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,87.2455629998,12.337527936,29.7548420066,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,86.0289625991,12.337527936,28.5382416059,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,62.674757113,12.337527936,22.8585580096,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,50.7882375419,12.337527936,19.6284146734,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,55.3204248537,12.337527936,17.2722686519,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,40.9825967854,12.337527936,12.9684834852,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,20.003692981,12.337527936,0.255579680798,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,20.2755708948,12.337527936,0.527457594605,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,38.626744915,12.337527936,3.82756726237,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,40.4116474556,12.337527936,5.61246980295,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,54.9332283901,12.337527936,10.1000078359,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,57.5636783948,12.337527936,12.7304578406,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,59.4377326613,12.337527936,14.6045121071,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,61.5987666742,12.337527936,16.76554612,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,61.7579626515,12.337527936,16.9247420973,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,49.0229845897,12.337527936,14.2238069371,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,36.5224673406,12.337527936,11.7573325896,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,17.2750011185,12.337527936,0.633789522088,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,28.0156782471,12.337527936,3.25054349609,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,46.4941642249,12.337527936,6.67796512144,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,68.5571682266,12.337527936,11.0664472334,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,70.3665869959,12.337527936,12.8758660027,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,73.2917649285,12.337527936,15.8010439353,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,74.9165896867,12.337527936,17.4258686935,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,76.1060528726,12.337527936,18.6153318794,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,75.9536007496,12.337527936,18.4628797564,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,76.9231937279,12.337527936,19.4324727347,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,76.4141815527,12.337527936,18.9234605595,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,74.796648766,12.337527936,17.3059277728,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,60.2472807887,12.337527936,15.4140602345,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,59.0436578994,12.337527936,12.8327706786,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,59.0460398728,12.337527936,10.9638407694,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,18.1274762081,12.337527936,1.48626461165,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,28.0638731798,12.337527936,3.29873842879,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,46.6640796501,12.337527936,6.84788054671,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,69.3296307931,12.337527936,11.8389097999,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,72.8226738306,12.337527936,15.3319528374,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,77.153863471,12.337527936,19.6631424777,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,80.2664214321,12.337527936,22.7757004389,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,82.7365075293,12.337527936,25.2457865361,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,83.7586017264,12.337527936,26.2678807332,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,85.0295587866,12.337527936,27.5388377934,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,85.1676538411,12.337527936,27.6769328479,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,82.5293505952,12.337527936,25.038629602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,66.9187598602,12.337527936,22.0855393059,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,65.0531541365,12.337527936,18.8422669156,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,64.3673252558,12.337527936,16.2851261524,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,22.4294956442,12.337527936,4.41061738105,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,31.4579273363,12.337527936,6.69279258528,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,50.1256230995,12.337527936,10.309423996,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,74.4962762104,12.337527936,17.0055552171,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,78.128101385,12.337527936,20.6373803918,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,82.2605955431,12.337527936,24.7698745499,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,85.452270777,12.337527936,27.9615497838,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,88.7029858088,12.337527936,31.2122648155,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,90.2344348571,12.337527936,32.7437138639,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,90.8222300102,12.337527936,33.331509017,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,89.8214405109,12.337527936,32.3307195176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,87.7360809,12.337527936,30.2453599068,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,71.9820487362,12.337527936,27.1488281819,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,71.7163680987,12.337527936,24.1278142112,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,71.0844383501,12.337527936,23.0022392467,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,26.8172290351,12.337527936,8.79835077198,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,35.7993436281,12.337527936,11.0342088771,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,53.3842259347,12.337527936,13.5680268312,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,76.8685896848,12.337527936,19.3778686916,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,79.7164554045,12.337527936,22.2257344113,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,81.9519783157,12.337527936,24.4612573224,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,82.1978870129,12.337527936,24.7071660197,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,81.2339101735,12.337527936,23.7431891803,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,79.2600626548,12.337527936,21.7693416616,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,79.8241840314,12.337527936,22.3334630382,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,79.0869918798,12.337527936,21.5962708866,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,76.8853678327,12.337527936,19.3946468394,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,62.1326750895,12.337527936,17.2994545353,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,62.5207375959,12.337527936,14.9321837083,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,61.744702003,12.337527936,13.6625028996,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,18.3640508599,12.337527936,0.345172596814,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,27.4975591194,12.337527936,2.73242436835,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,47.5359543297,12.337527936,7.71975522629,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,72.1188005578,12.337527936,14.6280795646,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,75.7592260604,12.337527936,18.2685050672,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,81.7104011224,12.337527936,24.2196801292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,86.7320433796,12.337527936,29.2413223864,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,89.8432046759,12.337527936,32.3524836827,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,90.768643931,12.337527936,33.2779229378,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,93.0145711433,12.337527936,35.5238501501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,90.6467978359,12.337527936,33.1560768427,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,86.280398315,12.337527936,28.7896773218,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,69.2637940009,12.337527936,24.4305734467,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,68.4833317604,12.337527936,20.8947778728,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,65.3470325746,12.337527936,17.2648334711,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,17.4204872848,12.337527936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,29.7821562018,12.337527936,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,45.0797054681,12.337527936,0.246484913921,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,58.579385363,12.337527936,1.08866436978,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,61.993104423,12.337527936,4.50238342983,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,64.7879649474,12.337527936,7.29724395418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,66.9448626977,12.337527936,9.45414170453,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,68.4539810863,12.337527936,10.9632600931,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,69.706060689,12.337527936,12.2153396958,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,70.4758087913,12.337527936,12.9850877981,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,69.8864213864,12.337527936,12.3957003932,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,48.4537684389,12.337527936,8.63756933546,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,38.7652077774,12.337527936,6.22771824221,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,42.737574776,12.337527936,4.68941857414,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,29.9695916663,12.337527936,1.95547836606,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,19.7516268178,12.337527936,0.00351351754351,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,35.3178733148,12.337527936,0.518695662157,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,37.3110603291,12.337527936,2.51188267647,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,50.5650824261,12.337527936,5.73186187185,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,53.6007028066,12.337527936,8.7674822524,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,56.4351616522,12.337527936,11.601941098,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,58.2799874858,12.337527936,13.4467669316,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,59.4896471086,12.337527936,14.6564265544,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,48.8214620058,12.337527936,14.0222843532,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,36.6486120885,12.337527936,11.8834773375,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,18.0290664496,12.337527936,0.0101881864847,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,24.9972506601,12.337527936,0.232115909097,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,41.7474143039,12.337527936,1.93121520045,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,64.6311172739,12.337527936,7.1403962807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,67.5038868279,12.337527936,10.0131658347,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,71.4007939714,12.337527936,13.9100729782,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,74.6095308241,12.337527936,17.1188098308,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,78.1540921805,12.337527936,20.6633711873,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,82.4714086177,12.337527936,24.9806876245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,85.2138842109,12.337527936,27.7231632177,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,86.0401358135,12.337527936,28.5494148203,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,85.9182550008,12.337527936,28.4275340076,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,71.6357411408,12.337527936,26.8025205866,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,71.0228928364,12.337527936,23.4343389488,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,69.0408129131,12.337527936,20.9586138097,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,18.6156237026,12.337527936,0.596745439483,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,26.2672749735,12.337527936,1.50214022246,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,44.1759775306,12.337527936,4.35977842723,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,67.2785396938,12.337527936,9.78781870054,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,69.9165954607,12.337527936,12.4258744674,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,73.3338099025,12.337527936,15.8430889093,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,75.3298985273,12.337527936,17.8391775341,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,77.5317799936,12.337527936,20.0410590003,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,81.4870095665,12.337527936,23.9962885732,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,84.4116953532,12.337527936,26.92097436,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,82.1981623422,12.337527936,24.707441349,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,80.2181163842,12.337527936,22.727395391,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,65.2389020843,12.337527936,20.4056815301,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,66.0340669448,12.337527936,18.4455130572,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,64.2568937513,12.337527936,16.1746946479,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,22.0280249032,12.337527936,4.0091466401,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,29.8193903303,12.337527936,5.05425557924,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,49.0509362015,12.337527936,9.23473709808,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,74.2173476422,12.337527936,16.726626649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,78.0556071701,12.337527936,20.5648861769,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,81.4713172219,12.337527936,23.9805962287,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,83.4338814237,12.337527936,25.9431604305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,86.2287227424,12.337527936,28.7380017492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,88.2956017609,12.337527936,30.8048807677,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,90.9404459097,12.337527936,33.4497249164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,93.1795783582,12.337527936,35.6888573649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,92.5696033428,12.337527936,35.0788823496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,76.7527563938,12.337527936,31.9195358396,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,77.6831307773,12.337527936,28.7169102231,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,74.962263727,12.337527936,26.8800646236,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,30.8196179919,12.337527936,12.8007397288,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,37.3806765337,12.337527936,12.6155417827,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,56.8474940203,12.337527936,17.0312949169,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,81.3880292209,12.337527936,23.8973082277,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,85.3043336203,12.337527936,27.8136126271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,90.4776877255,12.337527936,32.9869667323,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,94.3302860325,12.337527936,36.8395650393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,97.2551037649,12.337527936,39.7643827717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,98.3246965833,12.337527936,40.8339755901,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,97.7584553045,12.337527936,40.2677343113,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,97.4698947537,12.337527936,39.9791737605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,96.399376425,12.337527936,38.9086554318,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,80.8012433093,12.337527936,35.9680227551,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,81.7096674509,12.337527936,32.7434468966,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,78.4993795103,12.337527936,30.4171804069,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,32.7200660114,12.337527936,14.7011877483,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,38.2478207299,12.337527936,13.4826859789,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,56.6602219226,12.337527936,16.8440228192,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,81.2166899218,12.337527936,23.7259689286,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,84.8855035288,12.337527936,27.3947825356,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,90.0544469208,12.337527936,32.5637259276,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,93.4472077942,12.337527936,35.956486801,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,96.4366234419,12.337527936,38.9459024487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,95.7984618523,12.337527936,38.3077408591,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,94.8381165778,12.337527936,37.3473955846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,92.6444994599,12.337527936,35.1537784667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,90.0754983159,12.337527936,32.5847773227,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,75.6806725779,12.337527936,30.8474520237,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,77.4105079273,12.337527936,28.4442873731,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,73.9392953952,12.337527936,25.8570962918,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,24.1432849925,12.337527936,5.34513104102,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,28.4382453375,12.337527936,8.69013203732,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,40.8839170567,12.337527936,11.1017608549,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,62.5222446942,12.337527936,17.68902414,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,83.6869472396,12.337527936,26.1962262464,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,90.244871752,12.337527936,32.7541507588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,93.7559621082,12.337527936,36.265241115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,95.5660588332,12.337527936,38.07533784,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,95.9665403054,12.337527936,38.4758193122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,97.2603536137,12.337527936,39.7696326205,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,98.6541408858,12.337527936,41.1634198926,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,96.9313193838,12.337527936,39.4405983906,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,65.1222302652,12.337527936,25.3060311618,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,53.7415018209,12.337527936,19.826345619,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,59.218823991,12.337527936,21.1706677892,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,46.8225165345,12.337527936,18.8084032343,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,23.7496757499,12.337527936,4.00156244973,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,25.5557762472,12.337527936,5.80766294702,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,44.0925984744,12.337527936,9.29342082182,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,45.6276059193,12.337527936,10.8284282667,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,60.8776648466,12.337527936,16.0444442924,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,63.4405835075,12.337527936,18.6073629533,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,65.6597571994,12.337527936,20.8265366452,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,67.4975453537,12.337527936,22.6643247995,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,68.4335039107,12.337527936,23.6002833564,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,57.5244131335,12.337527936,22.7252354808,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,45.1398290996,12.337527936,20.3746943486,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,23.1679952963,12.337527936,3.77145036649,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,30.9414984762,12.337527936,6.17636372516,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,49.2043242058,12.337527936,9.3881251024,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,72.7728924649,12.337527936,15.2821714717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,75.250134601,12.337527936,17.7594136078,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,77.834652868,12.337527936,20.3439318748,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,80.1748964099,12.337527936,22.6841754167,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,82.3964557824,12.337527936,24.9057347892,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,82.9066781699,12.337527936,25.4159571767,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,82.2881101975,12.337527936,24.7973892043,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,81.0082179873,12.337527936,23.5174969941,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,79.6412692747,12.337527936,22.1505482815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,65.1041681633,12.337527936,20.2709476091,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,66.6000983944,12.337527936,17.6338778402,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,63.5613276878,12.337527936,15.4791285844,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,22.9472038145,12.337527936,3.55065888466,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,30.3091378451,12.337527936,5.54400309408,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,48.8238118016,12.337527936,9.00761269817,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,73.276651893,12.337527936,15.7859308998,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,77.2685127291,12.337527936,19.7777917359,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,82.9918237681,12.337527936,25.5011027749,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,87.1118619348,12.337527936,29.6211409416,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,90.2754105575,12.337527936,32.7846895643,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,91.9701417224,12.337527936,34.4794207292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,92.2077386843,12.337527936,34.7170176911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,92.1741808152,12.337527936,34.683459822,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,91.2473613611,12.337527936,33.7566403679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,76.0366161178,12.337527936,31.2033955636,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,75.4821839136,12.337527936,26.5159633594,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,70.898489999,12.337527936,22.8162908956,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,25.236630206,12.337527936,5.84008527623,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,31.504132802,12.337527936,6.73899805099,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,51.2932544309,12.337527936,11.4770553275,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,75.773648294,12.337527936,18.2829273008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,78.4330811073,12.337527936,20.9423601141,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,83.1074560916,12.337527936,25.6167350984,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,86.6293055591,12.337527936,29.1385845659,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,88.319730533,12.337527936,30.8290095398,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,89.8642924562,12.337527936,32.373571463,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,92.3139641932,12.337527936,34.8232432,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,91.6010093783,12.337527936,34.1102883851,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,89.3379605816,12.337527936,31.8472395884,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,74.2074423367,12.337527936,29.3742217825,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,77.5781560862,12.337527936,27.2342688654,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,73.6495641665,12.337527936,25.5673650631,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,25.7549376688,12.337527936,6.35839273898,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,31.5803128251,12.337527936,6.81517807408,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,49.3273134651,12.337527936,9.51111436174,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,70.5423400285,12.337527936,13.0516190353,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,72.1701306626,12.337527936,14.6794096694,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,75.7844645394,12.337527936,18.2937435462,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,78.0381471201,12.337527936,20.5474261269,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,80.612441084,12.337527936,23.1217200908,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,82.8948197864,12.337527936,25.4040987932,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,84.6857476719,12.337527936,27.1950266787,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,83.9409520353,12.337527936,26.4502310421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,82.0619179661,12.337527936,24.5711969729,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,67.566829885,12.337527936,22.7336093308,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,70.8442793236,12.337527936,20.5003921027,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,65.4023136605,12.337527936,17.3201145571,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,22.4070866689,12.337527936,3.0105417391,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,28.1206021008,12.337527936,3.35546734982,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,45.6839887361,12.337527936,5.86778963266,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,67.7911394947,12.337527936,10.3004185015,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,69.1027005632,12.337527936,11.61197957,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,72.2987100153,12.337527936,14.807989022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,75.3615445339,12.337527936,17.8708235407,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,76.8054433633,12.337527936,19.31472237,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,77.1241919696,12.337527936,19.6334709764,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,78.4595920437,12.337527936,20.9688710505,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,78.2032804783,12.337527936,20.7125594851,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,76.7330510705,12.337527936,19.2423300773,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,62.1400348005,12.337527936,17.3068142463,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,64.7619152877,12.337527936,14.4180280668,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,59.1606591525,12.337527936,11.0784600491,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,18.7981539514,12.337527936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,29.7821562018,12.337527936,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,45.0470897792,12.337527936,0.21386922497,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,58.7266246457,12.337527936,1.23590365248,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,62.086153574,12.337527936,4.59543258075,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,64.5471364388,12.337527936,7.05641544558,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,66.2452952301,12.337527936,8.75457423686,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,67.9694381302,12.337527936,10.478717137,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,69.7652971682,12.337527936,12.274576175,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,70.5290299666,12.337527936,13.0383089734,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,69.5767794074,12.337527936,12.0860584142,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,47.6084458313,12.337527936,7.79224672788,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,40.5557953884,12.337527936,5.26297251993,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,41.7183321594,12.337527936,3.67017595758,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,28.8719609599,12.337527936,0.857847659731,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,19.7990802452,12.337527936,0.0509669449624,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,36.2243352919,12.337527936,1.42515763926,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,39.761698028,12.337527936,4.96252037535,0.0,15.2809579764,7.1806917402,0.0,0.0
