Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/03  12:00:00,53.5664197029,12.337527936,8.7331991487,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,55.8139258627,12.337527936,10.9807053085,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,57.5595353208,12.337527936,12.7263147666,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,58.20607055,12.337527936,13.3728499958,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,58.3384227266,12.337527936,13.5052021724,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,45.3022068905,12.337527936,10.5030292379,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,31.5715268528,12.337527936,6.80639210183,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,20.1327918933,12.337527936,0.38467859304,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,22.6757312133,12.337527936,2.92761791306,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,43.2845886023,12.337527936,8.48541094966,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,45.4803439571,12.337527936,10.6811663045,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,56.0991512649,12.337527936,11.2659307107,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,56.9253738415,12.337527936,12.0921532873,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,60.2968537275,12.337527936,15.4636331733,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,61.7625940864,12.337527936,16.9293735322,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,61.2281734752,12.337527936,16.394952921,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,49.7846066096,12.337527936,14.985428957,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,37.5949575701,12.337527936,12.8298228191,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,19.3965449298,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,40.1816916569,12.337527936,0.36549255348,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,60.9227179281,12.337527936,3.43199693485,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,62.0959509925,12.337527936,4.60522999928,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,64.8776147123,12.337527936,7.38689371905,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,67.2125493106,12.337527936,9.72182831734,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,68.8831046969,12.337527936,11.3923837037,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,70.9505611796,12.337527936,13.4598401864,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,73.3739060337,12.337527936,15.8831850405,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,73.6313600435,12.337527936,16.1406390503,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,72.3454416289,12.337527936,14.8547206357,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,57.9075662955,12.337527936,13.0743457412,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,62.5881641003,12.337527936,10.8666102127,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,56.8065918338,12.337527936,8.7243927304,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,20.7742115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,39.8473423786,12.337527936,0.0311432751435,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,58.3695082405,12.337527936,0.878787247251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,61.0712399977,12.337527936,3.5805190045,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,64.9608182219,12.337527936,7.47009722868,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,67.6612269021,12.337527936,10.1705059089,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,70.5549345176,12.337527936,13.0642135244,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,73.4716264075,12.337527936,15.9809054143,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,76.0053891094,12.337527936,18.5146681162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,76.6262199471,12.337527936,19.1354989539,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,74.9381379398,12.337527936,17.4474169466,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,59.4331113091,12.337527936,14.5998907549,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,63.2923025239,12.337527936,11.5707486363,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,57.5568263497,12.337527936,9.47462724632,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,20.7742115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,24.9543911931,12.337527936,0.189256442132,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,41.6654767829,12.337527936,1.84927767947,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,65.8212201399,12.337527936,8.33049914666,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,69.4883130475,12.337527936,11.9975920543,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,73.3852646701,12.337527936,15.8945436769,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,76.5138129367,12.337527936,19.0230919435,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,78.577305968,12.337527936,21.0865849748,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,81.1503838584,12.337527936,23.6596628651,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,82.9433946796,12.337527936,25.4526736864,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,82.6256336609,12.337527936,25.1349126676,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,80.8450491112,12.337527936,23.3543281179,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,65.0299057491,12.337527936,20.1966851949,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,68.871751535,12.337527936,17.1501976475,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,63.1734518952,12.337527936,15.0912527918,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,20.8335701995,12.337527936,0.0593586030255,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,25.0827348374,12.337527936,0.317600086425,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,41.6553771963,12.337527936,1.83917809288,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,66.9336711712,12.337527936,9.442950178,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,70.1141665544,12.337527936,12.6234455612,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,73.6713856324,12.337527936,16.1806646392,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,77.0587929432,12.337527936,19.56807195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,80.5874223151,12.337527936,23.0967013219,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,82.7810159598,12.337527936,25.2902949666,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,84.9201128608,12.337527936,27.4293918676,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,84.5376902708,12.337527936,27.0469692776,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,82.1088356525,12.337527936,24.6181146593,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,66.0006118371,12.337527936,21.1673912829,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,69.409047427,12.337527936,17.6874935395,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,63.6194311647,12.337527936,15.5372320613,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,20.7266352009,12.337527936,0.550814582838,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,22.3423840479,12.337527936,2.59427074771,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,36.0167019421,12.337527936,6.23454574033,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,56.9165160315,12.337527936,12.0832954773,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,74.5589166859,12.337527936,17.0681956927,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,79.118886009,12.337527936,21.6281650158,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,81.9229298953,12.337527936,24.432208902,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,84.2222447365,12.337527936,26.7315237433,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,84.4739371032,12.337527936,26.98321611,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,84.1536732979,12.337527936,26.6629523047,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,83.8937290047,12.337527936,26.4030080115,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,82.460744474,12.337527936,24.9700234808,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,58.6107457044,12.337527936,18.794546601,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,51.9359364997,12.337527936,15.2654469646,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,52.3490443145,12.337527936,14.3008881126,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,39.1311475186,12.337527936,11.1170342184,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,26.4892309523,12.337527936,6.74111765213,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,30.148799265,12.337527936,10.4006859648,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,48.5484986504,12.337527936,13.7493209978,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,51.5223722211,12.337527936,16.7231945685,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,66.966147871,12.337527936,22.1329273168,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,68.1860589125,12.337527936,23.3528383583,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,68.4383303848,12.337527936,23.6051098306,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,67.4492329307,12.337527936,22.6160123765,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,66.4589940707,12.337527936,21.6257735164,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,51.6148804252,12.337527936,16.8157027726,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,37.5081097064,12.337527936,12.7429749554,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,20.7742115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,40.0611701918,12.337527936,0.244971088366,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,61.1473161292,12.337527936,3.656595136,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,65.3676295006,12.337527936,7.87690850743,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,69.3200839892,12.337527936,11.829362996,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,71.9687692991,12.337527936,14.4780483059,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,74.7092638496,12.337527936,17.2185428564,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,76.5236410858,12.337527936,19.0329200926,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,78.2279811535,12.337527936,20.7372601603,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,78.7828099207,12.337527936,21.2920889275,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,77.8766911463,12.337527936,20.3859701531,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,63.1315557382,12.337527936,18.298335184,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,68.7373785392,12.337527936,15.638157985,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,61.0696586718,12.337527936,12.9874595684,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,20.7742115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,40.089424713,12.337527936,0.273225609545,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,60.5326491284,12.337527936,3.0419281352,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,63.5880327671,12.337527936,6.09731177387,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,67.0544879964,12.337527936,9.56376700322,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,69.2602862854,12.337527936,11.7695652922,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,71.6607471427,12.337527936,14.1700261495,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,73.6846698742,12.337527936,16.1939488809,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,75.0918584409,12.337527936,17.6011374477,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,74.598401957,12.337527936,17.1076809638,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,72.5354730876,12.337527936,15.0447520944,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,57.4101062431,12.337527936,12.5768856889,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,62.9813280592,12.337527936,9.88210750501,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,56.3626794216,12.337527936,8.28048031822,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,20.7742115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,24.8440890277,12.337527936,0.0789542767247,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,40.6065743937,12.337527936,0.790375290287,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,64.4043057035,12.337527936,6.91358471028,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,68.3164489465,12.337527936,10.8257279533,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,73.4542800742,12.337527936,15.963559081,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,76.5899762667,12.337527936,19.0992552735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,79.8141540084,12.337527936,22.3234330152,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,82.7616340357,12.337527936,25.2709130425,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,84.6996201816,12.337527936,27.2088991884,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,84.1429646423,12.337527936,26.6522436491,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,82.2265762405,12.337527936,24.7358552473,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,66.2863745728,12.337527936,21.4531540186,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,71.2029424697,12.337527936,18.1037219155,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,64.5187227143,12.337527936,16.4365236109,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,20.7742115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,57.5151650485,12.337527936,0.0244440552633,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,57.5744274028,12.337527936,0.0837064095712,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,57.588459665,12.337527936,0.0977386717696,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,57.6264824405,12.337527936,0.135761447249,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,44.887219823,12.337527936,0.0539992687621,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,21.0748013656,12.3456387551,0.0,0.292478950124,1.91011974705,2.3935639134,21.4311420198,21.4311420198
 09/15  07:00:00,25.0004860289,12.3456387551,0.0,0.227240458814,7.6404789882,4.7871278268,15.3010435811,15.3010435811
 09/15  08:00:00,39.9557183799,12.3456387551,0.0,0.131408457393,19.1011974705,8.3774736969,2.66249989615,2.66249989615
 09/15  09:00:00,57.4942437206,12.3388797392,0.0,0.00217092424697,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,57.5587672044,12.337527936,0.068046211222,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,57.9439135806,12.337527936,0.453192587375,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,58.5490634604,12.337527936,1.05834246722,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,59.7677984155,12.337527936,2.27707742229,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,61.2375117759,12.337527936,3.74679078266,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,62.7332117085,12.337527936,5.24249071528,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,63.2602733272,12.337527936,5.76955233401,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,62.6734246672,12.337527936,5.18270367403,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,48.5338907602,12.337527936,3.700670206,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,54.9089444575,12.337527936,1.80972390333,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,48.8908693271,12.337527936,0.808670223672,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,21.5910561349,12.3442869519,0.0,0.0308098342323,1.91011974705,1.79517293505,1.42945939371,1.42945939371
 09/16  07:00:00,19.7845009627,12.3456387551,0.0,0.0282768434649,3.8202394941,3.5903458701,0.397393726419,0.397393726419
 09/16  08:00:00,29.7821562018,12.337527936,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,57.8754197709,12.337527936,0.384698777716,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,59.9000975668,12.337527936,2.40937657357,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,62.6701231892,12.337527936,5.17940219603,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,64.1488265868,12.337527936,6.65810559363,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,66.1479948605,12.337527936,8.65727386727,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,67.5477240533,12.337527936,10.0570030601,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,68.3465128529,12.337527936,10.8557918597,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,67.9057649261,12.337527936,10.4150439329,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,45.9203093008,12.337527936,6.10411019734,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,40.9876502211,12.337527936,2.93949401927,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,39.6228183362,12.337527936,1.5746621344,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,28.3120972414,12.337527936,0.297983941171,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,35.0780428116,12.337527936,0.278865158973,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,35.84638406,12.337527936,1.04720640738,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,49.6026534095,12.337527936,4.76943285533,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,52.0062507057,12.337527936,7.17303015145,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,53.727815772,12.337527936,8.89459521777,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,54.7660346446,12.337527936,9.93281409041,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,55.1905409846,12.337527936,10.3573204304,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,42.4953708225,12.337527936,7.69619316991,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,30.6035584123,12.337527936,4.46075699463,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,22.1518782631,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,39.9365755787,12.337527936,0.120376475309,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,58.9171085716,12.337527936,1.42638757838,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,62.7144949201,12.337527936,5.22377392686,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,67.1924558898,12.337527936,9.70173489655,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,69.7201569944,12.337527936,12.2294360012,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,71.375301247,12.337527936,13.8845802538,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,72.505700492,12.337527936,15.0149794988,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,72.946388372,12.337527936,15.4556673788,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,72.7362418199,12.337527936,15.2455208267,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,71.8053342114,12.337527936,14.3146132182,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,58.8038811444,12.337527936,12.5929939236,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,63.7547016042,12.337527936,10.6554810499,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,56.9585217952,12.337527936,8.87632269182,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,22.1518782631,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,39.8969002922,12.337527936,0.0807011888236,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,58.7354362811,12.337527936,1.24471528788,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,62.3760209616,12.337527936,4.8852999684,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,67.1615224362,12.337527936,9.67080144299,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,71.2011134477,12.337527936,13.7103924545,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,74.5721754037,12.337527936,17.0814544105,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,75.7134693516,12.337527936,18.2227483584,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,75.3890212231,12.337527936,17.8983002299,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,74.144553877,12.337527936,16.6538328838,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,72.0120285353,12.337527936,14.5213075421,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,58.3944424351,12.337527936,12.1835552142,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,63.1202899443,12.337527936,10.0210693901,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,56.2358466367,12.337527936,8.15364753328,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,22.4618523071,12.337527936,0.309974043936,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,25.5721549448,12.337527936,0.807020193836,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,44.0302182663,12.337527936,4.21401916292,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,66.6925307373,12.337527936,9.20180974414,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,67.9740343147,12.337527936,10.4833133215,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,68.0258791258,12.337527936,10.5351581326,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,66.7168367931,12.337527936,9.22611579988,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,65.3538022598,12.337527936,7.86308126663,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,63.9715260418,12.337527936,6.48080504856,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,64.7579551811,12.337527936,7.26723418793,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,64.4065419437,12.337527936,6.91582095047,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,64.2537525404,12.337527936,6.7630315472,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,53.0712823143,12.337527936,6.86039509338,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,59.3073799294,12.337527936,6.20815937515,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,53.8739061297,12.337527936,5.79170702625,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,22.1518782631,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,40.0530663566,12.337527936,0.236867253235,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,61.3513501838,12.337527936,3.86062919058,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,63.2118938678,12.337527936,5.72117287455,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,67.1322188047,12.337527936,9.64149781144,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,70.4046485141,12.337527936,12.9139275209,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,72.9483694504,12.337527936,15.4576484571,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,75.7731764379,12.337527936,18.2824554447,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,76.8347560232,12.337527936,19.34403503,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,74.9600217724,12.337527936,17.4693007792,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,72.5814823002,12.337527936,15.0907613069,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,59.1705751321,12.337527936,12.9596879112,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,63.475894253,12.337527936,10.3766736988,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,56.4979510531,12.337527936,8.41575194969,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,22.1518782631,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,40.2823705087,12.337527936,0.466171405334,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,62.5212155353,12.337527936,5.03049454208,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,64.5479264341,12.337527936,7.05720544093,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,68.3487457937,12.337527936,10.8580248005,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,71.4964558002,12.337527936,14.005734807,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,74.6365969539,12.337527936,17.1458759607,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,77.7907924031,12.337527936,20.3000714099,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,79.9087324627,12.337527936,22.4180114695,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,78.3795824514,12.337527936,20.8888614582,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,76.0478095754,12.337527936,18.5570885822,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,61.9564535782,12.337527936,15.7455663573,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,65.5665610095,12.337527936,12.4673404553,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,58.8109299143,12.337527936,10.7287308109,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,21.5534872848,12.337527936,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  07:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  08:00:00,29.8462191754,12.337527936,0.0640629735839,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,46.4595869935,12.337527936,1.62636643931,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,64.3714017552,12.337527936,6.88068076195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,68.1630171438,12.337527936,10.6722961506,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,70.4632706984,12.337527936,12.9725497052,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,73.4406875303,12.337527936,15.9499665371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,75.77799793,12.337527936,18.2872769367,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,76.3123669657,12.337527936,18.8216459724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,76.4867470808,12.337527936,18.9960260876,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,75.4338576929,12.337527936,17.9431366997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,55.0927304538,12.337527936,12.521198017,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,47.1955920449,12.337527936,9.14743584311,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,45.7594399039,12.337527936,7.71128370209,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,32.7845912164,12.337527936,4.77047791616,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.3744774551,12.337527936,0.626364154876,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  09:00:00,21.9214249568,12.337527936,2.17331165657,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,41.6923427886,12.337527936,6.89316513602,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,43.0941644628,12.337527936,8.2949868102,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,56.1288778114,12.337527936,11.2956572572,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,57.1912600249,12.337527936,12.3580394707,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,57.9097186641,12.337527936,13.0764981098,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,57.8005778054,12.337527936,12.9673572512,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,57.379649521,12.337527936,12.5464289668,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,44.0841453399,12.337527936,9.28496768731,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,33.8662887723,12.337527936,6.34582068798,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,22.3887192702,12.337527936,0.236841007053,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  07:00:00,25.4273913205,12.337527936,0.662256569457,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,42.6911714246,12.337527936,2.87497232118,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,63.8598236459,12.337527936,6.36910265269,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,63.5278119845,12.337527936,6.03709099133,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,65.1152301148,12.337527936,7.62450912158,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,65.6932045363,12.337527936,8.20248354305,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,66.5078950096,12.337527936,9.01717401636,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,67.1442000352,12.337527936,9.65347904202,0.0,34.3821554469,10.7710376103,0.0,0.0
