Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/25  15:00:00,68.5459341968,12.337527936,11.0552132036,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,68.435989239,12.337527936,10.9452682458,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,67.1842030572,12.337527936,9.69348206399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,55.8560631948,12.337527936,8.26750930726,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,58.5581093874,12.337527936,5.45888883322,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,49.6458166987,12.337527936,1.56361759526,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,23.7941062015,12.3456387551,0.0,0.256450452663,1.91011974705,2.3935639134,22.4248019353,22.4248019353
 09/26  07:00:00,24.9847062383,12.3456387551,0.0,0.211460668262,7.6404789882,4.7871278268,17.7269794112,17.7269794112
 09/26  08:00:00,39.9341055866,12.3456387551,0.0,0.109795664131,19.1011974705,8.3774736969,7.20300157672,7.20300157672
 09/26  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,57.7087887087,12.337527936,0.218067715492,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,58.0316207702,12.337527936,0.540899776958,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,58.4988164849,12.337527936,1.00809549169,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,58.8968669504,12.337527936,1.40614595723,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,59.9813616065,12.337527936,2.49064061327,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,60.2621991011,12.337527936,2.77147810791,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,59.4646171325,12.337527936,1.97389613934,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,48.2489877211,12.337527936,0.660433833509,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,53.4351787186,12.337527936,0.33595816436,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,48.2860804538,12.337527936,0.203881350359,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,23.6753536289,12.3456387551,0.0,0.137697880078,1.91011974705,2.3935639134,13.2066159907,13.2066159907
 09/27  07:00:00,24.8694907455,12.3456387551,0.0,0.0962451754236,7.6404789882,4.7871278268,7.44615780111,7.44615780111
 09/27  08:00:00,39.8243053355,12.3402315424,0.0,0.00540262568715,19.1011974705,8.3774736969,0.00723380302582,0.00723380302582
 09/27  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,57.6981974512,12.337527936,0.207476457986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,58.1357615969,12.337527936,0.645040603664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,58.4469388459,12.337527936,0.956217852726,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,58.8264387264,12.337527936,1.33571773317,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,59.9374632269,12.337527936,2.44674223371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,61.007977504,12.337527936,3.51725651078,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,60.4112972648,12.337527936,2.92057627162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,59.0420726514,12.337527936,1.55135165818,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,48.1010217743,12.337527936,0.512467886705,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,53.4053672093,12.337527936,0.306146655129,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,48.2368347471,12.337527936,0.154635643671,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,23.7277014554,12.3456387551,0.0,0.190045706521,1.91011974705,2.3935639134,17.7242728884,17.7242728884
 09/28  07:00:00,24.9410574587,12.3456387551,0.0,0.167811888606,7.6404789882,4.7871278268,14.799928554,14.799928554
 09/28  08:00:00,39.8951629839,12.3456387551,0.0,0.0708530614254,19.1011974705,8.3774736969,5.25921564667,5.25921564667
 09/28  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,57.5759580482,12.337527936,0.0852370550295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,57.9646278111,12.337527936,0.473906817917,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,58.4938566854,12.337527936,1.00313569217,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,58.3554889497,12.337527936,0.864767956534,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,58.2677036559,12.337527936,0.776982662709,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,59.3979175523,12.337527936,1.90719655912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,59.5085202312,12.337527936,2.01779923802,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,58.2835258571,12.337527936,0.792804863865,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,47.9295275374,12.337527936,0.340973649816,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,53.2715228526,12.337527936,0.172302298377,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,48.1034296911,12.337527936,0.0212305876447,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,23.7336689095,12.3456387551,0.0,0.196013160675,1.91011974705,2.3935639134,17.3447993961,17.3447993961
 09/29  07:00:00,24.9522951151,12.3456387551,0.0,0.179049545008,7.6404789882,4.7871278268,13.340071263,13.340071263
 09/29  08:00:00,39.9092688674,12.3456387551,0.0,0.0849589449109,19.1011974705,8.3774736969,3.56958850434,3.56958850434
 09/29  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,57.4935384153,12.337527936,0.00281742209604,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,57.6605577583,12.337527936,0.16983676512,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,57.9303558632,12.337527936,0.439634869945,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,57.9284802273,12.337527936,0.437759234044,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,57.9368533663,12.337527936,0.446132373079,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,58.7711106902,12.337527936,1.28038969703,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,58.5774244099,12.337527936,1.08670341664,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,57.8747229205,12.337527936,0.384001927301,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,49.1622706895,12.337527936,0.196050135321,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,53.1422376978,12.337527936,0.0430171435391,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,23.2921144773,12.3456387551,0.0,0.352849706787,1.91011974705,1.79517293505,34.742326937,34.742326937
 09/30  07:00:00,20.0498690391,12.3456387551,0.0,0.293644919846,3.8202394941,3.5903458701,29.2089605733,29.2089605733
 09/30  08:00:00,30.0281444626,12.3456387551,0.0,0.237877441676,11.4607184823,5.9839097835,22.5781306344,22.5781306344
 09/30  09:00:00,44.9705186249,12.3456387551,0.0,0.129187251665,22.9214369646,9.5742556536,6.43563415307,6.43563415307
 09/30  10:00:00,57.5743188728,12.3456387551,0.0,0.0754870605286,34.3821554469,10.7710376103,0.287310404191,0.287310404191
 09/30  11:00:00,57.5054076614,12.3429351487,0.0,0.00927945550223,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,44.0528453846,12.3449628535,0.0,0.0962113637492,19.1011974705,8.3774736969,0.616058033496,0.616058033496
 09/30  19:00:00,38.2668833103,12.3456387551,0.0,0.21061628946,11.4607184823,5.9839097835,4.34604664549,4.34604664549
 09/30  20:00:00,38.3061175692,12.3456387551,0.0,0.249850548326,11.4607184823,5.9839097835,9.07230935514,9.07230935514
 09/30  21:00:00,28.3076660057,12.3456387551,0.0,0.285441886457,3.8202394941,3.5903458701,20.5969822036,20.5969822036
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.3710277848,12.3456387551,0.0,0.614803665476,3.8202394941,3.5903458701,59.7635795209,59.7635795209
 10/01  09:00:00,20.1680467265,12.3456387551,0.0,0.411822607198,3.8202394941,3.5903458701,40.5915265458,40.5915265458
 10/01  10:00:00,35.1293201881,12.3456387551,0.0,0.322031716389,15.2809579764,7.1806917402,27.5166192059,27.5166192059
 10/01  11:00:00,35.0781532864,12.3456387551,0.0,0.270864814727,15.2809579764,7.1806917402,22.939070518,22.939070518
 10/01  12:00:00,45.0464687861,12.3456387551,0.0,0.205137412785,22.9214369646,9.5742556536,12.380245422,12.380245422
 10/01  13:00:00,44.9869071963,12.3456387551,0.0,0.14557582301,22.9214369646,9.5742556536,9.76302540822,9.76302540822
 10/01  14:00:00,44.9549653242,12.3456387551,0.0,0.113633950968,22.9214369646,9.5742556536,7.66891342234,7.66891342234
 10/01  15:00:00,44.9654689131,12.3456387551,0.0,0.124137539831,22.9214369646,9.5742556536,6.0047445221,6.0047445221
 10/01  16:00:00,44.9595863791,12.3456387551,0.0,0.118255005814,22.9214369646,9.5742556536,3.25395347734,3.25395347734
 10/01  17:00:00,34.847827268,12.3456387551,0.0,0.0405387962888,15.2809579764,7.1806917402,18.8868541381,18.8868541381
 10/01  18:00:00,28.9923954351,12.3456387551,0.0,0.0861498650139,7.6404789882,4.7871278268,24.753388981,24.753388981
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,24.1645573484,12.3456387551,0.0,0.626901599573,1.91011974705,2.3935639134,60.0938959536,60.0938959536
 10/02  07:00:00,25.185708728,12.3456387551,0.0,0.412463157883,7.6404789882,4.7871278268,37.3035983365,37.3035983365
 10/02  08:00:00,40.0633559537,12.3456387551,0.0,0.239046031196,19.1011974705,8.3774736969,18.9825640107,18.9825640107
 10/02  09:00:00,57.5022723395,12.3402315424,0.0,0.0088477399345,34.3821554469,10.7710376103,1.12472604846,1.12472604846
 10/02  10:00:00,57.5291941324,12.337527936,0.0384731392308,0.0,34.3821554469,10.7710376103,0.00706799206663,0.00706799206663
 10/02  11:00:00,58.1852505115,12.337527936,0.694529518317,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,59.3766949826,12.337527936,1.88597398942,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,61.8459613308,12.337527936,4.35524033762,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,63.9336881914,12.337527936,6.4429671982,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,66.1164788405,12.337527936,8.62575784728,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,66.1701633766,12.337527936,8.67944238343,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,65.5022226287,12.337527936,8.0115016355,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,55.2490932223,12.337527936,6.28287266811,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,56.7537883588,12.337527936,3.6545678046,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,50.1254763367,12.337527936,2.04327723324,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,23.563244583,12.3449628535,0.0,0.0262647357433,1.91011974705,2.3935639134,5.48005998317,5.48005998317
 10/03  07:00:00,24.7747309402,12.3429351487,0.0,0.00418897652291,7.6404789882,4.7871278268,0.333808332462,0.333808332462
 10/03  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,57.8961041728,12.337527936,0.405383179627,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,59.3021485373,12.337527936,1.81142754413,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,64.6337362614,12.337527936,7.14301526821,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,68.5902566061,12.337527936,11.0995356129,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,71.4842451043,12.337527936,13.9935241111,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,73.4574251191,12.337527936,15.9667041259,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,75.7840259219,12.337527936,18.2933049287,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,75.5175907685,12.337527936,18.0268697752,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,73.7140922527,12.337527936,16.2233712595,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,62.2984037332,12.337527936,13.332183179,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,63.2518782552,12.337527936,10.152657701,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,56.1956905795,12.337527936,8.1134914761,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,23.5295449298,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  08:00:00,39.956327027,12.337527936,0.140127923546,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  09:00:00,58.8722771158,12.337527936,1.38155612259,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,62.8918170705,12.337527936,5.40109607731,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,67.361312622,12.337527936,9.87059162881,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,70.3280370149,12.337527936,12.8373160217,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,72.5823471851,12.337527936,15.0916261918,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,74.1449083013,12.337527936,16.6541873081,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,75.7694631401,12.337527936,18.2787421469,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,74.9368799308,12.337527936,17.4461589376,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,72.9508899043,12.337527936,15.4601689111,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,61.8582324747,12.337527936,12.8920119205,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,63.2450249098,12.337527936,10.1458043556,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,56.4721103934,12.337527936,8.38991128995,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,23.5295449298,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  08:00:00,39.8910316165,12.337527936,0.0748325130498,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  09:00:00,58.4412508512,12.337527936,0.950529858028,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,61.0257727734,12.337527936,3.53505178022,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,66.000611457,12.337527936,8.50989046383,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,69.3314939073,12.337527936,11.8407729141,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,71.6204629177,12.337527936,14.1297419245,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,73.3057092592,12.337527936,15.814988266,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,74.2990968006,12.337527936,16.8083758074,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,73.2231889866,12.337527936,15.7324679934,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,70.9472545339,12.337527936,13.4565335407,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,60.7973740482,12.337527936,10.4534868273,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,60.520749363,12.337527936,7.42152880883,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,53.5696192701,12.337527936,5.48742016672,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,24.9072115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  07:00:00,24.8656682948,12.337527936,0.100533543802,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  08:00:00,40.2147816843,12.337527936,0.3985825809,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  09:00:00,58.2316261265,12.337527936,0.74090513331,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,58.0046338151,12.337527936,0.513912821913,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,57.7545350362,12.337527936,0.26381404303,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,57.7016703997,12.337527936,0.210949406518,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,58.1191526481,12.337527936,0.628431654873,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,58.4569776879,12.337527936,0.966256694688,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,58.5145007764,12.337527936,1.0237797832,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,58.2602302597,12.337527936,0.769509266536,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,57.9040403039,12.337527936,0.413319310736,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,50.5483159508,12.337527936,0.204428729926,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,53.164776906,12.337527936,0.0655563518305,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,24.8189952409,12.3456387551,0.0,0.50206380373,1.91011974705,1.79517293505,65.900105534,65.900105534
 10/07  07:00:00,20.1916482665,12.3456387551,0.0,0.435424147239,3.8202394941,3.5903458701,54.8255507442,54.8255507442
 10/07  08:00:00,30.126819384,12.3456387551,0.0,0.336552363171,11.4607184823,5.9839097835,46.3557385826,46.3557385826
 10/07  09:00:00,44.9091078816,12.3429351487,0.0,0.0704801146973,22.9214369646,9.5742556536,27.4443694226,27.4443694226
 10/07  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,13.1973729803,13.1973729803
 10/07  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.72735126776,1.72735126776
 10/07  12:00:00,57.6015597864,12.337527936,0.110838793211,0.0,34.3821554469,10.7710376103,0.224850541813,0.224850541813
 10/07  13:00:00,57.741597376,12.337527936,0.250876382802,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,57.797459124,12.337527936,0.306738130825,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,57.7380977366,12.337527936,0.247376743417,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,57.6206118502,12.337527936,0.12989085698,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,57.4967544591,12.337527936,0.00603346593673,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,45.3268657701,12.337527936,0.0,0.0,19.1011974705,8.3774736969,1.00447034646,1.00447034646
 10/07  19:00:00,38.0521344509,12.3388797392,0.0,0.00262644590582,11.4607184823,5.9839097835,13.5588125913,13.5588125913
 10/07  20:00:00,38.1462344931,12.3456387551,0.0,0.089967472265,11.4607184823,5.9839097835,22.4213171127,22.4213171127
 10/07  21:00:00,28.2127575705,12.3456387551,0.0,0.190533451181,3.8202394941,3.5903458701,33.3138768126,33.3138768126
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.5756663874,12.3456387551,0.0,0.819442268158,3.8202394941,3.5903458701,111.735303378,111.735303378
 10/08  09:00:00,20.1628177181,12.3456387551,0.0,0.406593598786,3.8202394941,3.5903458701,80.962938055,80.962938055
 10/08  10:00:00,34.9265865338,12.3456387551,0.0,0.119298062103,15.2809579764,7.1806917402,61.5913948736,61.5913948736
 10/08  11:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,49.8693102673,49.8693102673
 10/08  12:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,31.38734749,31.38734749
 10/08  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,22.372791864,22.372791864
 10/08  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,15.5893559696,15.5893559696
 10/08  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,10.5421597361,10.5421597361
 10/08  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,9.18279944252,9.18279944252
 10/08  17:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,22.1695234795,22.1695234795
 10/08  18:00:00,30.2758014177,12.337527936,0.0,0.0,7.6404789882,4.7871278268,32.5236273593,32.5236273593
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,20.4795275424,12.3456387551,0.0,0.72330342316,3.8202394941,3.5903458701,102.691073781,102.691073781
 10/09  09:00:00,20.0256809253,12.3456387551,0.0,0.269456806037,3.8202394941,3.5903458701,64.7687079449,64.7687079449
 10/09  10:00:00,34.8161849632,12.3402315424,0.0,0.0143037042118,15.2809579764,7.1806917402,42.458561372,42.458561372
 10/09  11:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,30.3718065084,30.3718065084
 10/09  12:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,12.3504189853,12.3504189853
 10/09  13:00:00,44.8520701603,12.337527936,0.0188496060952,0.0,22.9214369646,9.5742556536,3.48369747635,3.48369747635
 10/09  14:00:00,44.9924147644,12.337527936,0.159194210169,0.0,22.9214369646,9.5742556536,0.86951387126,0.86951387126
 10/09  15:00:00,45.0188647555,12.337527936,0.185644201304,0.0,22.9214369646,9.5742556536,0.0953542053022,0.0953542053022
 10/09  16:00:00,44.9039050265,12.337527936,0.0706844723288,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,2.124663276,2.124663276
 10/09  18:00:00,30.2758014177,12.337527936,0.0,0.0,7.6404789882,4.7871278268,10.4485924016,10.4485924016
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.4204556013,12.3456387551,0.0,0.505133185767,1.91011974705,2.3935639134,70.6884057195,70.6884057195
 10/10  07:00:00,25.162147672,12.3456387551,0.0,0.388902101891,7.6404789882,4.7871278268,49.7097524342,49.7097524342
 10/10  08:00:00,40.0425678875,12.3456387551,0.0,0.218257964981,19.1011974705,8.3774736969,31.2935287259,31.2935287259
 10/10  09:00:00,57.4930036549,12.3388797392,0.0,0.000930858507564,34.3821554469,10.7710376103,8.04226182247,8.04226182247
 10/10  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.62920510003,1.62920510003
 10/10  11:00:00,57.7871500751,12.337527936,0.296429081906,0.0,34.3821554469,10.7710376103,0.125739165011,0.125739165011
 10/10  12:00:00,58.2248689205,12.337527936,0.734147927261,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,58.7321810541,12.337527936,1.24146006084,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,59.2711183568,12.337527936,1.78039736358,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,60.6749749793,12.337527936,3.18425398613,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,60.9972908022,12.337527936,3.50656980902,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,60.1991719735,12.337527936,2.70845098027,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,51.2800932555,12.337527936,0.936206034621,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,53.5205922672,12.337527936,0.421371713024,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,48.3589057806,12.337527936,0.276706677194,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.0861229452,12.3456387551,0.0,0.170800529651,1.91011974705,2.3935639134,28.889218434,28.889218434
 10/11  07:00:00,24.9237113101,12.3456387551,0.0,0.150465740012,7.6404789882,4.7871278268,18.3553473268,18.3553473268
 10/11  08:00:00,39.8488956273,12.3415833455,0.0,0.0286411143913,19.1011974705,8.3774736969,5.6169835896,5.6169835896
 10/11  09:00:00,57.5193683824,12.337527936,0.0286473891765,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,57.9892639938,12.337527936,0.498543000583,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,58.9818476705,12.337527936,1.49112667732,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,60.4664356361,12.337527936,2.97571464292,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,63.4267390775,12.337527936,5.93601808426,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,65.7939535738,12.337527936,8.30323258056,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,66.2804217129,12.337527936,8.78970071974,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,65.0744568836,12.337527936,7.58373589037,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,62.7171456539,12.337527936,5.22642466072,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,54.4838646639,12.337527936,2.76231077639,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,54.0790943777,12.337527936,0.979873823469,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,48.8319907823,12.337527936,0.749791678897,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,24.9360159962,12.3442869519,0.0,0.0220453838681,1.91011974705,2.3935639134,10.9468372074,10.9468372074
 10/12  07:00:00,24.8100626651,12.3456387551,0.0,0.0368170950205,7.6404789882,4.7871278268,6.48604905409,6.48604905409
 10/12  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  09:00:00,57.7666585416,12.337527936,0.275937548381,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,58.6179829968,12.337527936,1.12726200357,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,60.5204460491,12.337527936,3.02972505593,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,64.5393514064,12.337527936,7.04863041323,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,67.0319095143,12.337527936,9.54118852112,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,68.22105926,12.337527936,10.7303382668,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,69.7231702809,12.337527936,12.2324492877,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,67.7739888605,12.337527936,10.2832678673,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,64.4525172553,12.337527936,6.96179626205,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,55.8026193462,12.337527936,4.08106545865,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,54.8827047374,12.337527936,1.78348418317,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,49.055150202,12.337527936,0.97295109858,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,24.9072115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  07:00:00,24.765134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  08:00:00,39.8161991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  09:00:00,57.8733232667,12.337527936,0.382602273488,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,58.1398895253,12.337527936,0.649168532059,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,59.685378849,12.337527936,2.19465785576,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,62.4802643059,12.337527936,4.98954331274,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,64.9124887957,12.337527936,7.42176780253,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,66.8937518902,12.337527936,9.40303089703,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,68.4713849538,12.337527936,10.9806639606,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,67.2327668981,12.337527936,9.7420459049,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,64.2237144355,12.337527936,6.73299344229,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,54.9869574669,12.337527936,3.26540357938,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,53.8825901902,12.337527936,0.783369635998,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,48.4975687685,12.337527936,0.415369665106,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,24.363450897,12.3449628535,0.0,0.0471953613661,1.91011974705,1.79517293505,16.3922287177,16.3922287177
 10/14  07:00:00,19.8308029471,12.3456387551,0.0,0.074578827796,3.8202394941,3.5903458701,12.8870517921,12.8870517921
 10/14  08:00:00,29.837396549,12.3456387551,0.0,0.0471295281233,11.4607184823,5.9839097835,7.92182866534,7.92182866534
 10/14  09:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/14  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  11:00:00,57.7827038137,12.337527936,0.291982820513,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,58.0161184891,12.337527936,0.525397495848,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,58.226916851,12.337527936,0.736195857771,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,58.6610337168,12.337527936,1.17031272359,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,59.8846787313,12.337527936,2.39395773807,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,59.4307317972,12.337527936,1.940010804,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,58.1459529467,12.337527936,0.655231953443,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,46.8846309253,12.337527936,0.180098488545,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,38.0481562018,12.337527936,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,38.0481562018,12.337527936,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,28.0141133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,19.8409565123,12.3456387551,0.0,0.0847323930351,3.8202394941,3.5903458701,14.7975666467,14.7975666467
 10/15  09:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,5.82546559963,5.82546559963
 10/15  10:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  11:00:00,34.9616339052,12.337527936,0.162456252568,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  12:00:00,45.5800149442,12.337527936,0.746794389971,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,46.0576771506,12.337527936,1.22445659638,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,46.3157641044,12.337527936,1.48254355015,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,46.2914985151,12.337527936,1.45827796091,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,45.9543117383,12.337527936,1.12109118412,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,35.1814408009,12.337527936,0.38226314831,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,31.7051204626,12.337527936,0.0516523782093,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,25.1766358482,12.3456387551,0.0,0.261313432672,1.91011974705,2.3935639134,39.3119781665,39.3119781665
 10/16  07:00:00,26.3727928567,12.3456387551,0.0,0.221880619936,7.6404789882,4.7871278268,26.6760721522,26.6760721522
 10/16  08:00:00,39.8894602469,12.3429351487,0.0,0.0678539307594,19.1011974705,8.3774736969,12.3369515769,12.3369515769
 10/16  09:00:00,57.4986834974,12.337527936,0.00796250417958,0.0,34.3821554469,10.7710376103,0.0155179332218,0.0155179332218
 10/16  10:00:00,57.8427698298,12.337527936,0.352048836539,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,58.2055545408,12.337527936,0.714833547634,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,58.6905996898,12.337527936,1.19987869654,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,59.2592465657,12.337527936,1.76852557251,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,60.5810627501,12.337527936,3.09034175688,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,61.6403594658,12.337527936,4.14963847256,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,61.4131936781,12.337527936,3.92247268488,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,59.6775208415,12.337527936,2.18679984828,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,52.4413802101,12.337527936,0.719826322537,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,53.5293787178,12.337527936,0.430158163638,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,48.3482530707,12.337527936,0.266053967265,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
