Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,25.2768666103,12.3456387551,0.0,0.361544194753,1.91011974705,2.3935639134,54.238077456,54.238077456
 10/17  07:00:00,26.4622249347,12.3456387551,0.0,0.311312697993,7.6404789882,4.7871278268,40.6388287928,40.6388287928
 10/17  08:00:00,39.9938484918,12.3456387551,0.0,0.169538569297,19.1011974705,8.3774736969,29.2913729497,29.2913729497
 10/17  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,11.2349806934,11.2349806934
 10/17  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.93439011197,2.93439011197
 10/17  11:00:00,57.5811806723,12.337527936,0.0904596790739,0.0,34.3821554469,10.7710376103,0.0428010440899,0.0428010440899
 10/17  12:00:00,57.6132651077,12.337527936,0.122544114495,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,57.6820309293,12.337527936,0.191309936132,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,57.802522572,12.337527936,0.311801578825,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,57.7537144207,12.337527936,0.262993427489,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,57.6157870434,12.337527936,0.125066050186,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,57.4923440992,12.337527936,0.0016231060031,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,2.4210061684,2.4210061684
 10/17  20:00:00,48.113779498,12.3442869519,0.0,0.0248213787354,19.1011974705,8.3774736969,10.1500641588,10.1500641588
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,25.6889568865,12.3456387551,0.0,0.773634470992,1.91011974705,2.3935639134,96.3345125843,96.3345125843
 10/18  07:00:00,26.7738256322,12.3456387551,0.0,0.62291339544,7.6404789882,4.7871278268,76.0068217397,76.0068217397
 10/18  08:00:00,40.2657830286,12.3456387551,0.0,0.441473106107,19.1011974705,8.3774736969,62.5273767067,62.5273767067
 10/18  09:00:00,57.6017298758,12.3442869519,0.0,0.104249866694,34.3821554469,10.7710376103,39.4992930496,39.4992930496
 10/18  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,26.5119606591,26.5119606591
 10/18  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,13.7627399132,13.7627399132
 10/18  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,8.15677023923,8.15677023923
 10/18  13:00:00,57.5969402833,12.337527936,0.106219290097,0.0,34.3821554469,10.7710376103,1.96225038072,1.96225038072
 10/18  14:00:00,57.7442222903,12.337527936,0.253501297109,0.0,34.3821554469,10.7710376103,0.656725594594,0.656725594594
 10/18  15:00:00,57.8037246865,12.337527936,0.313003693336,0.0,34.3821554469,10.7710376103,0.0143055516611,0.0143055516611
 10/18  16:00:00,57.6964883135,12.337527936,0.205767320291,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,57.5405975162,12.337527936,0.0498765230169,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.438916327983,0.438916327983
 10/18  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,4.14369225859,4.14369225859
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,25.5615992587,12.3456387551,0.0,0.646276843222,1.91011974705,2.3935639134,88.3043632536,88.3043632536
 10/19  07:00:00,26.64732764,12.3456387551,0.0,0.496415403216,7.6404789882,4.7871278268,64.0300718012,64.0300718012
 10/19  08:00:00,40.1507973757,12.3456387551,0.0,0.326487453237,19.1011974705,8.3774736969,46.4043063774,46.4043063774
 10/19  09:00:00,57.5251253093,12.3402315424,0.0,0.0317007096954,34.3821554469,10.7710376103,18.7536811439,18.7536811439
 10/19  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,8.16415885182,8.16415885182
 10/19  11:00:00,57.5237791969,12.337527936,0.0330582036997,0.0,34.3821554469,10.7710376103,1.85766135256,1.85766135256
 10/19  12:00:00,57.7658088746,12.337527936,0.275087881349,0.0,34.3821554469,10.7710376103,0.409094103104,0.409094103104
 10/19  13:00:00,58.031038712,12.337527936,0.540317718817,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,58.3029424194,12.337527936,0.812221426164,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,58.3201304793,12.337527936,0.829409486075,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,58.0010053069,12.337527936,0.510284313704,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,57.7463308818,12.337527936,0.255609888595,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,53.1782333878,12.337527936,0.079012833623,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,25.2889530185,12.3456387551,0.0,0.373630603009,1.91011974705,2.3935639134,54.7919740522,54.7919740522
 10/20  07:00:00,26.4609418982,12.3456387551,0.0,0.310029661463,7.6404789882,4.7871278268,39.8953684551,39.8953684551
 10/20  08:00:00,40.0260971406,12.3456387551,0.0,0.201787218171,19.1011974705,8.3774736969,24.5645453691,24.5645453691
 10/20  09:00:00,57.5290597525,12.3429351487,0.0,0.0329315465881,34.3821554469,10.7710376103,4.58174992934,4.58174992934
 10/20  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.02920648301,1.02920648301
 10/20  11:00:00,57.765011841,12.337527936,0.274290847756,0.0,34.3821554469,10.7710376103,0.0144068868591,0.0144068868591
 10/20  12:00:00,58.3408018485,12.337527936,0.850080855271,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,59.0106845736,12.337527936,1.51996358037,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,60.3138628409,12.337527936,2.82314184772,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,62.3416585795,12.337527936,4.85093758629,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,62.1094141181,12.337527936,4.61869312486,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,60.7228588403,12.337527936,3.23213784704,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,55.3079760166,12.337527936,2.20875546234,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,53.8737713843,12.337527936,0.774550830043,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,48.4432950651,12.337527936,0.361095961684,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,24.530543177,12.3456387551,0.0,0.213611739823,1.91011974705,1.79517293505,33.621925276,33.621925276
 10/21  07:00:00,21.3289917041,12.3456387551,0.0,0.195100918156,3.8202394941,3.5903458701,25.0573952361,25.0573952361
 10/21  08:00:00,29.8361905985,12.3429351487,0.0,0.0486271839437,11.4607184823,5.9839097835,13.611758501,13.611758501
 10/21  09:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.267655157077,0.267655157077
 10/21  10:00:00,57.9246715249,12.337527936,0.4339505317,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,58.9289174687,12.337527936,1.43819647545,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,60.9366281392,12.337527936,3.44590714598,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,62.5855503717,12.337527936,5.09482937849,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,63.7694277236,12.337527936,6.27870673037,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,64.3814537183,12.337527936,6.89073272511,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,64.2960551288,12.337527936,6.80533413558,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,62.6901403565,12.337527936,5.19941936331,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,49.1012804626,12.337527936,1.01908135922,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,38.5003698741,12.337527936,0.452213672304,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,38.3480148399,12.337527936,0.299858638121,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,28.0448746307,12.337527936,0.0307613304746,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,8.74230493856,8.74230493856
 10/22  09:00:00,19.7481133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,1.6184103365,1.6184103365
 10/22  10:00:00,34.8416133273,12.337527936,0.0424356746771,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  11:00:00,35.1914215811,12.337527936,0.392243928489,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,46.1377307288,12.337527936,1.30451017458,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,46.5285611398,12.337527936,1.69534058556,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,46.2068696014,12.337527936,1.37364904719,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,46.3853455248,12.337527936,1.55212497058,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,46.4098863451,12.337527936,1.5766657909,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,35.3453356393,12.337527936,0.546157986653,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,33.1658269443,12.337527936,0.134692193297,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,25.0666417958,12.3456387551,0.0,0.151319380285,1.91011974705,2.3935639134,23.7165237629,23.7165237629
 10/23  07:00:00,26.2753315433,12.3456387551,0.0,0.124419306569,7.6404789882,4.7871278268,14.4937239901,14.4937239901
 10/23  08:00:00,39.8297674781,12.3402315424,0.0,0.0108647683068,19.1011974705,8.3774736969,2.23324314791,2.23324314791
 10/23  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  10:00:00,57.491808519,12.337527936,0.00108752579749,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,57.7491936831,12.337527936,0.258472689848,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,57.8848462591,12.337527936,0.394125265841,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,57.979735463,12.337527936,0.489014469749,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,58.0932556176,12.337527936,0.602534624373,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,59.0178154972,12.337527936,1.52709450403,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,58.552928383,12.337527936,1.06220738975,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,57.9915845573,12.337527936,0.500863564042,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,53.4029251966,12.337527936,0.303704642385,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,53.2498657848,12.337527936,0.150645230587,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,48.1314538503,12.337527936,0.049254746903,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,24.99173988,12.3456387551,0.0,0.0764174644302,1.91011974705,2.3935639134,0.524333059197,0.524333059197
 10/24  07:00:00,27.595043321,12.3456387551,0.0,0.0664644176378,7.6404789882,4.7871278268,0.0280433711262,0.0280433711262
 10/24  08:00:00,39.8224962268,12.3402315424,0.0,0.00359351703977,19.1011974705,8.3774736969,0.0,0.0
 10/24  09:00:00,57.8188034148,12.337527936,0.328082421634,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  10:00:00,58.5428807548,12.337527936,1.05215976157,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  11:00:00,62.6023295084,12.337527936,5.11160851516,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  12:00:00,66.3893319898,12.337527936,8.89861099662,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,69.4902705713,12.337527936,11.9995495781,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,72.0564875461,12.337527936,14.5657665529,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,72.6972801922,12.337527936,15.206559199,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,70.7402311614,12.337527936,13.2495101682,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,68.6097557552,12.337527936,9.74136809536,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,58.7920531134,12.337527936,5.69283255921,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,55.4194970946,12.337527936,2.32027654034,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,49.6837645308,12.337527936,1.60156542736,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,24.9072115965,12.337527936,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  07:00:00,27.5204680843,12.337527936,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  08:00:00,39.8420690042,12.337527936,0.0258699007874,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  09:00:00,58.7097874814,12.337527936,1.21906648815,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  10:00:00,63.0749120201,12.337527936,5.58419102686,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  11:00:00,67.5580054994,12.337527936,10.0672845062,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  12:00:00,66.8428123364,12.337527936,9.35209134323,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,65.3663896403,12.337527936,7.87566864707,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,65.7678728367,12.337527936,8.27715184352,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,66.0715743201,12.337527936,8.58085332686,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,64.5496214855,12.337527936,7.05890049227,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,63.2142654314,12.337527936,4.34587777152,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,55.3391016456,12.337527936,2.23988109142,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,53.7316752791,12.337527936,0.632454724875,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,48.4269727674,12.337527936,0.344773663988,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,25.1735020106,12.3456387551,0.0,0.258179595085,1.91011974705,2.3935639134,34.412051498,34.412051498
 10/26  07:00:00,27.7698884407,12.3456387551,0.0,0.241309537271,7.6404789882,4.7871278268,27.6882034842,27.6882034842
 10/26  08:00:00,39.9123785646,12.3442869519,0.0,0.0894204453443,19.1011974705,8.3774736969,18.8440453937,18.8440453937
 10/26  09:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,3.14485574443,3.14485574443
 10/26  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0847673546083,0.0847673546083
 10/26  11:00:00,57.6567003705,12.337527936,0.165979377279,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,57.7607642086,12.337527936,0.270043215347,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,57.7738057283,12.337527936,0.283084735062,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,57.732794345,12.337527936,0.242073351798,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,57.6273423465,12.337527936,0.136621353265,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,57.5039731767,12.337527936,0.013252183441,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,58.8683876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.63668853551,0.63668853551
 10/26  19:00:00,53.1181170068,12.3415833455,0.0,0.0148410430479,22.9214369646,9.5742556536,11.162517449,11.162517449
 10/26  20:00:00,48.1998045491,12.3456387551,0.0,0.109494626625,19.1011974705,8.3774736969,19.4653041592,19.4653041592
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,25.7368395666,12.3456387551,0.0,0.821517151107,1.91011974705,2.3935639134,101.988042866,101.988042866
 10/27  07:00:00,28.1632716436,12.3456387551,0.0,0.634692740234,7.6404789882,4.7871278268,78.49237415,78.49237415
 10/27  08:00:00,40.2755088286,12.3456387551,0.0,0.451198906156,19.1011974705,8.3774736969,64.2603942872,64.2603942872
 10/27  09:00:00,57.6279522173,12.3456387551,0.0,0.129120405044,34.3821554469,10.7710376103,40.8670247799,40.8670247799
 10/27  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,29.8736237476,29.8736237476
 10/27  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,17.8626304807,17.8626304807
 10/27  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,12.3491075142,12.3491075142
 10/27  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,8.46484488473,8.46484488473
 10/27  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,4.63174418905,4.63174418905
 10/27  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.0396047673,2.0396047673
 10/27  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.25455713211,2.25455713211
 10/27  17:00:00,58.8683876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,9.46589464488,9.46589464488
 10/27  18:00:00,53.1483794039,12.3429351487,0.0,0.0437516370016,22.9214369646,9.5742556536,18.5730748955,18.5730748955
 10/27  19:00:00,53.2972070796,12.3456387551,0.0,0.189875706292,22.9214369646,9.5742556536,28.5379137782,28.5379137782
 10/27  20:00:00,48.354168936,12.3456387551,0.0,0.263859013539,19.1011974705,8.3774736969,35.5211326798,35.5211326798
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.2987610836,12.3456387551,0.0,0.981829646402,1.91011974705,1.79517293505,121.332844807,121.332844807
 10/28  07:00:00,23.2761731385,12.3456387551,0.0,0.764615685855,3.8202394941,3.5903458701,95.9898582388,95.9898582388
 10/28  08:00:00,30.3473916858,12.3456387551,0.0,0.557124664955,11.4607184823,5.9839097835,83.073438307,83.073438307
 10/28  09:00:00,45.0725895601,12.3456387551,0.0,0.231258186822,22.9214369646,9.5742556536,59.2980591046,59.2980591046
 10/28  10:00:00,57.5469749888,12.3442869519,0.0,0.049494979669,34.3821554469,10.7710376103,43.2210482952,43.2210482952
 10/28  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,30.1241937685,30.1241937685
 10/28  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,21.9835385847,21.9835385847
 10/28  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,13.4095799171,13.4095799171
 10/28  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,6.25209984138,6.25209984138
 10/28  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.7540522671,2.7540522671
 10/28  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.28241524198,2.28241524198
 10/28  17:00:00,58.8683876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,4.91249526276,4.91249526276
 10/28  18:00:00,48.1037789483,12.3415833455,0.0,0.017524435344,19.1011974705,8.3774736969,22.0378725364,22.0378725364
 10/28  19:00:00,38.2044156016,12.3456387551,0.0,0.148148580717,11.4607184823,5.9839097835,31.0441178194,31.0441178194
 10/28  20:00:00,38.2920430241,12.3456387551,0.0,0.235776003271,11.4607184823,5.9839097835,37.9147695445,37.9147695445
 10/28  21:00:00,28.3383135182,12.3456387551,0.0,0.31608939897,3.8202394941,3.5903458701,50.106580552,50.106580552
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,20.6097028877,12.3456387551,0.0,0.853478768389,3.8202394941,3.5903458701,124.341044209,124.341044209
 10/29  09:00:00,20.1200949733,12.3456387551,0.0,0.363870854011,3.8202394941,3.5903458701,86.6331492566,86.6331492566
 10/29  10:00:00,34.8841109884,12.3442869519,0.0,0.0781743198977,15.2809579764,7.1806917402,62.8557563503,62.8557563503
 10/29  11:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,48.6998031821,48.6998031821
 10/29  12:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,29.1871661766,29.1871661766
 10/29  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,19.4900939455,19.4900939455
 10/29  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,11.0837474449,11.0837474449
 10/29  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,3.35769946323,3.35769946323
 10/29  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,1.17972517519,1.17972517519
 10/29  17:00:00,36.1768443193,12.337527936,0.0,0.0,15.2809579764,7.1806917402,6.44975633296,6.44975633296
 10/29  18:00:00,33.031134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,15.1492964316,15.1492964316
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,25.3531728115,12.3456387551,0.0,0.43785039598,1.91011974705,2.3935639134,62.9424492477,62.9424492477
 10/30  07:00:00,27.8808607648,12.3456387551,0.0,0.352281861412,7.6404789882,4.7871278268,45.0065910954,45.0065910954
 10/30  08:00:00,40.0088001273,12.3456387551,0.0,0.184490204821,19.1011974705,8.3774736969,32.7758627874,32.7758627874
 10/30  09:00:00,57.4926667179,12.3388797392,0.0,0.000593921558783,34.3821554469,10.7710376103,15.2685637592,15.2685637592
 10/30  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,7.52353077848,7.52353077848
 10/30  11:00:00,57.5570902249,12.337527936,0.0663692316786,0.0,34.3821554469,10.7710376103,1.64371268326,1.64371268326
 10/30  12:00:00,57.7373008144,12.337527936,0.246579821151,0.0,34.3821554469,10.7710376103,0.695917025168,0.695917025168
 10/30  13:00:00,57.8765318273,12.337527936,0.3858108341,0.0,34.3821554469,10.7710376103,0.0267031039343,0.0267031039343
 10/30  14:00:00,58.0889998956,12.337527936,0.598278902393,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,58.2381568775,12.337527936,0.747435884254,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,57.9816020909,12.337527936,0.490881097737,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,59.082575892,12.337527936,0.214188232167,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,53.1073567087,12.337527936,0.00813615449596,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0922641161399,0.0922641161399
 10/30  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,3.80435340772,3.80435340772
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.6282128665,12.3456387551,0.0,0.712890450993,1.91011974705,2.3935639134,97.8632729846,97.8632729846
 10/31  07:00:00,28.082427475,12.3456387551,0.0,0.553848571624,7.6404789882,4.7871278268,72.1665998329,72.1665998329
 10/31  08:00:00,40.3185844891,12.3456387551,0.0,0.494274566589,19.1011974705,8.3774736969,61.6136302579,61.6136302579
 10/31  09:00:00,57.892073389,12.3456387551,0.0,0.393241576745,34.3821554469,10.7710376103,44.5975502531,44.5975502531
 10/31  10:00:00,57.8127616828,12.3456387551,0.0,0.313929870497,34.3821554469,10.7710376103,35.8134701311,35.8134701311
 10/31  11:00:00,57.7528561293,12.3456387551,0.0,0.254024316977,34.3821554469,10.7710376103,24.5627747815,24.5627747815
 10/31  12:00:00,57.7219090158,12.3456387551,0.0,0.223077203538,34.3821554469,10.7710376103,19.9005045256,19.9005045256
 10/31  13:00:00,57.67870046,12.3456387551,0.0,0.179868647719,34.3821554469,10.7710376103,15.179754985,15.179754985
 10/31  14:00:00,57.6511792447,12.3456387551,0.0,0.152347432434,34.3821554469,10.7710376103,10.9369999258,10.9369999258
 10/31  15:00:00,57.5987860197,12.3456387551,0.0,0.0999542073971,34.3821554469,10.7710376103,3.03474569529,3.03474569529
 10/31  16:00:00,57.5830316666,12.3456387551,0.0,0.0841998543102,34.3821554469,10.7710376103,1.6612746704,1.6612746704
 10/31  17:00:00,58.985457557,12.3456387551,0.0,0.108959078039,34.3821554469,10.7710376103,1.86021147416,1.86021147416
 10/31  18:00:00,53.2264590843,12.3456387551,0.0,0.119127711022,22.9214369646,9.5742556536,2.24232669295,2.24232669295
 10/31  19:00:00,53.2580005665,12.3456387551,0.0,0.150669193233,22.9214369646,9.5742556536,4.88192976591,4.88192976591
 10/31  20:00:00,48.2472229962,12.3456387551,0.0,0.15691307376,19.1011974705,8.3774736969,6.12865524145,6.12865524145
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,25.2486150973,12.3456387551,0.0,0.333292681754,1.91011974705,2.3935639134,28.285647431,28.285647431
 11/01  07:00:00,27.761648497,12.3456387551,0.0,0.233069593631,7.6404789882,4.7871278268,13.3781281834,13.3781281834
 11/01  08:00:00,39.9888808344,12.3456387551,0.0,0.164570911885,19.1011974705,8.3774736969,3.36221888123,3.36221888123
 11/01  09:00:00,57.5421103341,12.3456387551,0.0,0.0432785218314,34.3821554469,10.7710376103,0.127919985318,0.127919985318
 11/01  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,57.5547256821,12.337527936,0.0640046889055,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,57.7203288175,12.337527936,0.229607824253,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,57.6906030814,12.337527936,0.199882088177,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,60.4140893433,12.337527936,0.168035016805,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,53.1224956681,12.337527936,0.0232751138491,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,48.1178492366,12.3415833455,0.0,0.0315947236504,19.1011974705,8.3774736969,0.125459635174,0.125459635174
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,25.7007183153,12.3456387551,0.0,0.785395899819,1.91011974705,2.3935639134,89.4631179545,89.4631179545
 11/02  07:00:00,29.5281325805,12.3456387551,0.0,0.621887010394,7.6404789882,4.7871278268,68.9294126955,68.9294126955
 11/02  08:00:00,40.3233824433,12.3456387551,0.0,0.4990725208,19.1011974705,8.3774736969,53.7120822452,53.7120822452
 11/02  09:00:00,57.7078404499,12.3456387551,0.0,0.209008637659,34.3821554469,10.7710376103,29.0601462659,29.0601462659
 11/02  10:00:00,57.7022751323,12.3456387551,0.0,0.203443319999,34.3821554469,10.7710376103,23.4867789084,23.4867789084
 11/02  11:00:00,57.7197260707,12.3456387551,0.0,0.220894258462,34.3821554469,10.7710376103,19.2342527344,19.2342527344
 11/02  12:00:00,57.6795921425,12.3456387551,0.0,0.180760330253,34.3821554469,10.7710376103,17.1128292243,17.1128292243
 11/02  13:00:00,57.5063662591,12.3402315424,0.0,0.0129416595805,34.3821554469,10.7710376103,8.52756628589,8.52756628589
 11/02  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.33947492551,2.33947492551
 11/02  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.09938546413,1.09938546413
 11/02  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.444389366392,0.444389366392
 11/02  17:00:00,60.2460543265,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.48958323529,0.48958323529
 11/02  18:00:00,53.1044504877,12.3402315424,0.0,0.00252632713409,22.9214369646,9.5742556536,1.04844206458,1.04844206458
 11/02  19:00:00,53.1997108305,12.3456387551,0.0,0.0923794572342,22.9214369646,9.5742556536,5.63295483421,5.63295483421
 11/02  20:00:00,48.2446805012,12.3456387551,0.0,0.15437057874,19.1011974705,8.3774736969,12.1704853097,12.1704853097
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,25.7759024104,12.3456387551,0.0,0.860579994846,1.91011974705,2.3935639134,101.120461701,101.120461701
 11/03  07:00:00,29.5592264878,12.3456387551,0.0,0.652980917698,7.6404789882,4.7871278268,75.4423630034,75.4423630034
 11/03  08:00:00,40.2407082179,12.3456387551,0.0,0.416398295394,19.1011974705,8.3774736969,58.1238964398,58.1238964398
 11/03  09:00:00,57.5666861812,12.3429351487,0.0,0.0705579752928,34.3821554469,10.7710376103,32.3211575356,32.3211575356
 11/03  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,19.988492446,19.988492446
 11/03  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,3.94378980319,3.94378980319
 11/03  12:00:00,57.6679457797,12.337527936,0.177224786466,0.0,34.3821554469,10.7710376103,0.894826000607,0.894826000607
 11/03  13:00:00,57.9144582264,12.337527936,0.423737233226,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  14:00:00,58.3176669286,12.337527936,0.826945935414,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  15:00:00,58.6354478515,12.337527936,1.14472685833,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  16:00:00,58.44547484,12.337527936,0.954753846745,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,60.5470509638,12.337527936,0.300996637297,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  18:00:00,53.1009823161,12.337527936,0.00176176191209,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  20:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,24.5846022231,12.3456387551,0.0,0.267670785886,1.91011974705,1.79517293505,38.9442466565,38.9442466565
 11/04  07:00:00,24.0908933679,12.3456387551,0.0,0.201669248649,3.8202394941,3.5903458701,22.420305237,22.420305237
 11/04  08:00:00,29.9100956335,12.3456387551,0.0,0.119828612597,11.4607184823,5.9839097835,10.9554004954,10.9554004954
 11/04  09:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.637235619824,0.637235619824
 11/04  10:00:00,57.9029353712,12.337527936,0.412214377982,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  11:00:00,58.8539528429,12.337527936,1.36323184973,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  12:00:00,59.5208401526,12.337527936,2.03011915936,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  13:00:00,60.850545131,12.337527936,3.35982413779,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  14:00:00,61.907836567,12.337527936,4.41711557377,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,62.4728062938,12.337527936,4.98208530054,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,62.2575730829,12.337527936,4.76685208965,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,62.5781455234,12.337527936,2.33209119686,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,48.4880012194,12.337527936,0.405802115942,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/04  19:00:00,38.208798414,12.337527936,0.160642212232,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  20:00:00,38.1094593727,12.337527936,0.0613031708901,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  21:00:00,28.0141133002,12.337527936,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,19.8681964963,12.3456387551,0.0,0.11197237704,3.8202394941,3.5903458701,26.7110237087,26.7110237087
 11/05  09:00:00,19.7589657188,12.3415833455,0.0,0.00679700906717,3.8202394941,3.5903458701,14.0269849872,14.0269849872
 11/05  10:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,2.3159718883,2.3159718883
 11/05  11:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,0.167672733569,0.167672733569
 11/05  12:00:00,45.0390539309,12.337527936,0.205833376669,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  13:00:00,45.2469765656,12.337527936,0.413756011399,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  14:00:00,45.5249158928,12.337527936,0.691695338622,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  15:00:00,45.768635105,12.337527936,0.935414550759,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  16:00:00,45.8504580362,12.337527936,1.01723748201,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,37.9279744233,12.337527936,0.3734634374,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,33.0382888597,12.337527936,0.00715410867223,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,21.0128193272,12.3456387551,0.0,0.230496911651,1.91011974705,2.3935639134,33.5067417942,33.5067417942
 11/06  08:00:00,24.8851437208,12.3456387551,0.0,0.111898150715,7.6404789882,4.7871278268,12.9152657492,12.9152657492
 11/06  09:00:00,39.8384553036,12.3429351487,0.0,0.0168489874836,19.1011974705,8.3774736969,0.347584926211,0.347584926211
 11/06  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  11:00:00,57.5637989042,12.337527936,0.073077910953,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  12:00:00,57.8727197946,12.337527936,0.381998801379,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,57.9702664728,12.337527936,0.479545479566,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,58.0773570999,12.337527936,0.58663610669,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,58.1122968385,12.337527936,0.6215758453,0.0,34.3821554469,10.7710376103,0.0,0.0
