Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/06  16:00:00,58.4835107423,12.337527936,0.992789749131,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,60.8224668931,12.337527936,0.576412566604,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,66.199433924,12.337527936,0.442712930801,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,53.426784086,12.337527936,0.327563531812,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,53.3513562198,12.337527936,0.252135665553,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,48.1671438022,12.337527936,0.0849446987395,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,21.3881221635,12.3456387551,0.0,0.60579974802,1.91011974705,2.3935639134,71.9728607138,71.9728607138
 11/07  08:00:00,25.0923072724,12.3456387551,0.0,0.319061702349,7.6404789882,4.7871278268,54.2928223953,54.2928223953
 11/07  09:00:00,39.8439153813,12.3402315424,0.0,0.0250126714959,19.1011974705,8.3774736969,39.4297780581,39.4297780581
 11/07  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,20.9714112043,20.9714112043
 11/07  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,13.5378523697,13.5378523697
 11/07  12:00:00,57.5673422817,12.337527936,0.0766212885318,0.0,34.3821554469,10.7710376103,2.51625011626,2.51625011626
 11/07  13:00:00,57.7683518605,12.337527936,0.277630867303,0.0,34.3821554469,10.7710376103,0.673110564038,0.673110564038
 11/07  14:00:00,57.8504975875,12.337527936,0.359776594246,0.0,34.3821554469,10.7710376103,0.11146516371,0.11146516371
 11/07  15:00:00,57.8556301921,12.337527936,0.364909198882,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,57.8000561072,12.337527936,0.309335113942,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,60.3481706683,12.337527936,0.102116341726,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,65.7567209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.637564591962,0.637564591962
 11/07  20:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,5.95788659261,5.95788659261
 11/07  21:00:00,48.0994438495,12.3415833455,0.0,0.013189336553,19.1011974705,8.3774736969,13.3257056105,13.3257056105
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,21.4332728725,12.3456387551,0.0,0.650950456925,1.91011974705,2.3935639134,89.494473492,89.494473492
 11/08  08:00:00,25.1403731962,12.3456387551,0.0,0.367127626143,7.6404789882,4.7871278268,58.578967992,58.578967992
 11/08  09:00:00,40.0005335658,12.3456387551,0.0,0.176223643316,19.1011974705,8.3774736969,37.9489579517,37.9489579517
 11/08  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,12.9337542787,12.9337542787
 11/08  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,3.29832955841,3.29832955841
 11/08  12:00:00,57.6568614187,12.337527936,0.166140425479,0.0,34.3821554469,10.7710376103,0.80606893438,0.80606893438
 11/08  13:00:00,58.0413699026,12.337527936,0.550648909381,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,58.39060877,12.337527936,0.89988777679,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,58.5322688754,12.337527936,1.04154788214,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,58.2771423031,12.337527936,0.786421309901,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,60.83093751,12.337527936,0.584883183496,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,66.1566293819,12.337527936,0.399908388655,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,53.3317685634,12.337527936,0.2325480092,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,53.1675847368,12.337527936,0.0683641826285,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,20.9802130857,12.3456387551,0.0,0.197890670157,1.91011974705,2.3935639134,26.6184003986,26.6184003986
 11/09  08:00:00,24.8936460589,12.3456387551,0.0,0.120400488828,7.6404789882,4.7871278268,9.7318358907,9.7318358907
 11/09  09:00:00,39.8389892444,12.3415833455,0.0,0.0187347314254,19.1011974705,8.3774736969,0.634586619074,0.634586619074
 11/09  10:00:00,57.5774043538,12.337527936,0.0866833605631,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  11:00:00,57.8441352302,12.337527936,0.353414237011,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  12:00:00,58.2069312283,12.337527936,0.716210235048,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,58.1942751583,12.337527936,0.703554165043,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,58.0944266847,12.337527936,0.603705691515,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,58.0083611539,12.337527936,0.517640160647,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,57.9443779358,12.337527936,0.453656942556,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,61.9683028603,12.337527936,0.344581867079,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,65.9742445373,12.337527936,0.217523544103,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,53.131683939,12.337527936,0.0324633847389,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,48.0821991034,12.337527936,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,23.054416345,12.3456387551,0.0,0.894427262794,1.91011974705,2.3935639134,105.314075898,105.314075898
 11/10  08:00:00,25.4229192561,12.3456387551,0.0,0.649673685999,7.6404789882,4.7871278268,79.6449877517,79.6449877517
 11/10  09:00:00,40.2893189833,12.3456387551,0.0,0.465009060838,19.1011974705,8.3774736969,64.7333884568,64.7333884568
 11/10  10:00:00,57.8032228414,12.3456387551,0.0,0.30439102914,34.3821554469,10.7710376103,44.7177622831,44.7177622831
 11/10  11:00:00,57.6856746262,12.3456387551,0.0,0.186842813946,34.3821554469,10.7710376103,35.748923727,35.748923727
 11/10  12:00:00,57.4977176086,12.3388797392,0.0,0.00564481220368,34.3821554469,10.7710376103,21.6287324784,21.6287324784
 11/10  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,11.6016932333,11.6016932333
 11/10  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,4.42788783176,4.42788783176
 11/10  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.91659657912,1.91659657912
 11/10  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.58131660634,1.58131660634
 11/10  17:00:00,61.6237209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.32295731404,2.32295731404
 11/10  18:00:00,65.8095805705,12.3442869519,0.0,0.0461005614109,34.3821554469,10.7710376103,10.9213406648,10.9213406648
 11/10  19:00:00,53.265307099,12.3456387551,0.0,0.15797572569,22.9214369646,9.5742556536,18.9037735411,18.9037735411
 11/10  20:00:00,53.366985648,12.3456387551,0.0,0.259654274692,22.9214369646,9.5742556536,30.6045483856,30.6045483856
 11/10  21:00:00,48.4258203993,12.3456387551,0.0,0.335510476795,19.1011974705,8.3774736969,40.9198087243,40.9198087243
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,20.5799277835,12.3456387551,0.0,0.823703664235,3.8202394941,3.5903458701,141.525604023,141.525604023
 11/11  10:00:00,20.092636419,12.3456387551,0.0,0.336412299723,3.8202394941,3.5903458701,101.99962242,101.99962242
 11/11  11:00:00,34.8677770033,12.3442869519,0.0,0.0618403348319,15.2809579764,7.1806917402,79.9775928509,79.9775928509
 11/11  12:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,64.8665204022,64.8665204022
 11/11  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,45.3758628753,45.3758628753
 11/11  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,36.2366593833,36.2366593833
 11/11  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,31.4373559053,31.4373559053
 11/11  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,30.6904807445,30.6904807445
 11/11  17:00:00,49.0654710762,12.3442869519,0.0,0.0924915060666,22.9214369646,9.5742556536,30.7853063659,30.7853063659
 11/11  18:00:00,43.1125810259,12.3456387551,0.0,0.0392925542686,15.2809579764,7.1806917402,51.2466441172,51.2466441172
 11/11  19:00:00,33.1514018417,12.3456387551,0.0,0.112156271626,7.6404789882,4.7871278268,63.0221637038,63.0221637038
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,20.5725239399,12.3456387551,0.0,0.816299820661,3.8202394941,3.5903458701,147.084227679,147.084227679
 11/12  10:00:00,20.1209604917,12.3456387551,0.0,0.364736372438,3.8202394941,3.5903458701,102.249573084,102.249573084
 11/12  11:00:00,34.8694922174,12.3429351487,0.0,0.0649073520537,15.2809579764,7.1806917402,74.0562713865,74.0562713865
 11/12  12:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,67.1491514059,67.1491514059
 11/12  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,44.5846085173,44.5846085173
 11/12  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,29.0117234134,29.0117234134
 11/12  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,25.0417340357,25.0417340357
 11/12  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,25.5402786889,25.5402786889
 11/12  17:00:00,49.0321073884,12.3442869519,0.0,0.0591278182865,22.9214369646,9.5742556536,26.5536253665,26.5536253665
 11/12  18:00:00,43.0832198058,12.3429351487,0.0,0.0126349404395,15.2809579764,7.1806917402,45.949418988,45.949418988
 11/12  19:00:00,33.1206001151,12.3456387551,0.0,0.0813545450416,7.6404789882,4.7871278268,57.9349191436,57.9349191436
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,22.9402963007,12.3456387551,0.0,0.78030721854,1.91011974705,2.3935639134,99.1375894318,99.1375894318
 11/13  08:00:00,25.314327431,12.3456387551,0.0,0.54108186092,7.6404789882,4.7871278268,65.9144051316,65.9144051316
 11/13  09:00:00,40.2512749309,12.3456387551,0.0,0.426965008404,19.1011974705,8.3774736969,49.2803611465,49.2803611465
 11/13  10:00:00,57.787673344,12.3456387551,0.0,0.288841531712,34.3821554469,10.7710376103,26.6844551981,26.6844551981
 11/13  11:00:00,57.7158913068,12.3456387551,0.0,0.217059494496,34.3821554469,10.7710376103,18.7998798905,18.7998798905
 11/13  12:00:00,57.6419910484,12.3456387551,0.0,0.143159236088,34.3821554469,10.7710376103,8.57383203623,8.57383203623
 11/13  13:00:00,57.5987864051,12.3456387551,0.0,0.0999545928613,34.3821554469,10.7710376103,4.17158984161,4.17158984161
 11/13  14:00:00,57.561883821,12.3456387551,0.0,0.063052008735,34.3821554469,10.7710376103,2.66926270853,2.66926270853
 11/13  15:00:00,57.5013188656,12.3415833455,0.0,0.0065424628678,34.3821554469,10.7710376103,1.9717180062,1.9717180062
 11/13  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.49037313082,1.49037313082
 11/13  17:00:00,61.6714135578,12.3456387551,0.0,0.0395817454866,34.3821554469,10.7710376103,1.46254669775,1.46254669775
 11/13  18:00:00,65.8928098842,12.3456387551,0.0,0.127978071908,34.3821554469,10.7710376103,2.86526197674,2.86526197674
 11/13  19:00:00,53.2811725148,12.3456387551,0.0,0.173841141493,22.9214369646,9.5742556536,8.69159813575,8.69159813575
 11/13  20:00:00,53.348229102,12.3456387551,0.0,0.240897728721,22.9214369646,9.5742556536,18.4465065657,18.4465065657
 11/13  21:00:00,48.3590471146,12.3456387551,0.0,0.26873719217,19.1011974705,8.3774736969,22.3505171805,22.3505171805
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,23.0226300674,12.3456387551,0.0,0.862640985182,1.91011974705,2.3935639134,99.2981804691,99.2981804691
 11/14  08:00:00,25.3791553935,12.3456387551,0.0,0.605909823442,7.6404789882,4.7871278268,67.1735869354,67.1735869354
 11/14  09:00:00,40.3062283465,12.3456387551,0.0,0.481918424066,19.1011974705,8.3774736969,50.2246405198,50.2246405198
 11/14  10:00:00,57.7721767323,12.3456387551,0.0,0.273344920009,34.3821554469,10.7710376103,24.1266355243,24.1266355243
 11/14  11:00:00,57.4950910768,12.3388797392,0.0,0.00301828044397,34.3821554469,10.7710376103,5.99556919425,5.99556919425
 11/14  12:00:00,57.6056303719,12.337527936,0.1149093787,0.0,34.3821554469,10.7710376103,1.35437315801,1.35437315801
 11/14  13:00:00,57.7600783799,12.337527936,0.269357386736,0.0,34.3821554469,10.7710376103,0.676851576487,0.676851576487
 11/14  14:00:00,57.7910302044,12.337527936,0.300309211178,0.0,34.3821554469,10.7710376103,0.14744190446,0.14744190446
 11/14  15:00:00,57.7580767813,12.337527936,0.267355788113,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  16:00:00,57.655888797,12.337527936,0.165167803779,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  17:00:00,61.6270705645,12.337527936,0.00334957124538,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  18:00:00,65.7567209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.272142139994,0.272142139994
 11/14  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.827933770891,0.827933770891
 11/14  20:00:00,53.1033584643,12.3402315424,0.0,0.00143430374947,22.9214369646,9.5742556536,1.40918854942,1.40918854942
 11/14  21:00:00,48.1334458077,12.3456387551,0.0,0.043135885193,19.1011974705,8.3774736969,5.24609976438,5.24609976438
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,22.6207913205,12.3456387551,0.0,0.460802238291,1.91011974705,2.3935639134,57.7167863879,57.7167863879
 11/15  08:00:00,25.0441964207,12.3456387551,0.0,0.2709508506,7.6404789882,4.7871278268,38.0729624344,38.0729624344
 11/15  09:00:00,39.9623960043,12.3456387551,0.0,0.138086081839,19.1011974705,8.3774736969,20.6781011365,20.6781011365
 11/15  10:00:00,57.4966262053,12.3395556408,0.0,0.00387750734305,34.3821554469,10.7710376103,1.54947966094,1.54947966094
 11/15  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,0.133607649757,0.133607649757
 11/15  12:00:00,57.5929336403,12.337527936,0.102212647122,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  13:00:00,57.9484238937,12.337527936,0.457702900502,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  14:00:00,57.9641383121,12.337527936,0.473417318911,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  15:00:00,57.9539386719,12.337527936,0.463217678692,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  16:00:00,57.9355956976,12.337527936,0.444874704356,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  17:00:00,61.9886333255,12.337527936,0.364912332328,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  18:00:00,65.8804529188,12.337527936,0.123731925567,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  19:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  20:00:00,53.0992205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  21:00:00,48.1122702371,12.3442869519,0.0,0.0233121177723,19.1011974705,8.3774736969,0.209731098093,0.209731098093
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,22.8448497038,12.3456387551,0.0,0.68486062163,1.91011974705,2.3935639134,81.1582371057,81.1582371057
 11/16  08:00:00,25.3010129157,12.3456387551,0.0,0.527767345645,7.6404789882,4.7871278268,61.0290862237,61.0290862237
 11/16  09:00:00,40.2609473491,12.3456387551,0.0,0.436637426604,19.1011974705,8.3774736969,48.8125677284,48.8125677284
 11/16  10:00:00,57.8162270656,12.3456387551,0.0,0.317395253373,34.3821554469,10.7710376103,30.5315256408,30.5315256408
 11/16  11:00:00,57.7553924007,12.3456387551,0.0,0.256560588391,34.3821554469,10.7710376103,25.0698339331,25.0698339331
 11/16  12:00:00,57.6899691288,12.3456387551,0.0,0.191137316504,34.3821554469,10.7710376103,17.1696511352,17.1696511352
 11/16  13:00:00,57.6727276891,12.3456387551,0.0,0.173895876785,34.3821554469,10.7710376103,15.5944685809,15.5944685809
 11/16  14:00:00,57.6911888927,12.3456387551,0.0,0.192357080449,34.3821554469,10.7710376103,16.1842567562,16.1842567562
 11/16  15:00:00,57.712148165,12.3456387551,0.0,0.213316352753,34.3821554469,10.7710376103,16.5041224583,16.5041224583
 11/16  16:00:00,57.7154067953,12.3456387551,0.0,0.216574983023,34.3821554469,10.7710376103,13.440546362,13.440546362
 11/16  17:00:00,61.8744065208,12.3456387551,0.0,0.242574708528,34.3821554469,10.7710376103,15.2517809408,15.2517809408
 11/16  18:00:00,66.0417286477,12.3456387551,0.0,0.276896835407,34.3821554469,10.7710376103,19.8046343451,19.8046343451
 11/16  19:00:00,53.407452709,12.3456387551,0.0,0.300121335686,22.9214369646,9.5742556536,24.3521125858,24.3521125858
 11/16  20:00:00,53.4269310935,12.3456387551,0.0,0.319599720211,22.9214369646,9.5742556536,27.2482149731,27.2482149731
 11/16  21:00:00,48.4241867943,12.3456387551,0.0,0.333876871847,19.1011974705,8.3774736969,29.2583336639,29.2583336639
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,23.129032739,12.3456387551,0.0,0.969043656831,1.91011974705,2.3935639134,107.189850597,107.189850597
 11/17  08:00:00,25.4211879929,12.3456387551,0.0,0.647942422789,7.6404789882,4.7871278268,80.544356266,80.544356266
 11/17  09:00:00,40.3801006669,12.3456387551,0.0,0.555790744406,19.1011974705,8.3774736969,66.0039187462,66.0039187462
 11/17  10:00:00,57.873904093,12.3456387551,0.0,0.375072280748,34.3821554469,10.7710376103,40.4935824437,40.4935824437
 11/17  11:00:00,57.8305675801,12.3456387551,0.0,0.331735767841,34.3821554469,10.7710376103,32.5444209127,32.5444209127
 11/17  12:00:00,57.7739117169,12.3456387551,0.0,0.275079904604,34.3821554469,10.7710376103,21.6318323776,21.6318323776
 11/17  13:00:00,57.7305537491,12.3456387551,0.0,0.231721936775,34.3821554469,10.7710376103,15.3739714931,15.3739714931
 11/17  14:00:00,57.6915208403,12.3456387551,0.0,0.192689027976,34.3821554469,10.7710376103,9.22571558825,9.22571558825
 11/17  15:00:00,57.6870142797,12.3456387551,0.0,0.188182467421,34.3821554469,10.7710376103,7.41075158418,7.41075158418
 11/17  16:00:00,57.6885680015,12.3456387551,0.0,0.189736189213,34.3821554469,10.7710376103,5.33921168917,5.33921168917
 11/17  17:00:00,61.826988709,12.3456387551,0.0,0.195156896757,34.3821554469,10.7710376103,4.88704815547,4.88704815547
 11/17  18:00:00,65.9894636387,12.3456387551,0.0,0.224631826377,34.3821554469,10.7710376103,9.40665136218,9.40665136218
 11/17  19:00:00,53.3456683847,12.3456387551,0.0,0.238337011451,22.9214369646,9.5742556536,12.3678320545,12.3678320545
 11/17  20:00:00,53.3636703041,12.3456387551,0.0,0.25633893082,22.9214369646,9.5742556536,15.1089494728,15.1089494728
 11/17  21:00:00,48.3624023279,12.3456387551,0.0,0.272092405443,19.1011974705,8.3774736969,17.8767056645,17.8767056645
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,22.366066039,12.3456387551,0.0,0.804467935182,1.91011974705,1.79517293505,85.3667428474,85.3667428474
 11/18  08:00:00,20.3266810699,12.3456387551,0.0,0.570456950617,3.8202394941,3.5903458701,58.4071968942,58.4071968942
 11/18  09:00:00,30.2636546599,12.3456387551,0.0,0.473387639036,11.4607184823,5.9839097835,46.4341224571,46.4341224571
 11/18  10:00:00,45.1975425431,12.3456387551,0.0,0.356211169784,22.9214369646,9.5742556536,27.827869835,27.827869835
 11/18  11:00:00,57.760823371,12.3456387551,0.0,0.261991558697,34.3821554469,10.7710376103,15.3755672652,15.3755672652
 11/18  12:00:00,57.6773233751,12.3456387551,0.0,0.178491562803,34.3821554469,10.7710376103,5.16848902873,5.16848902873
 11/18  13:00:00,57.6594509715,12.3456387551,0.0,0.160619159255,34.3821554469,10.7710376103,3.77314430121,3.77314430121
 11/18  14:00:00,57.6604979019,12.3456387551,0.0,0.161666089608,34.3821554469,10.7710376103,3.56971022606,3.56971022606
 11/18  15:00:00,57.6483689324,12.3456387551,0.0,0.149537120133,34.3821554469,10.7710376103,2.88890053995,2.88890053995
 11/18  16:00:00,57.627757694,12.3456387551,0.0,0.128925881748,34.3821554469,10.7710376103,1.9846980389,1.9846980389
 11/18  17:00:00,61.7513613641,12.3456387551,0.0,0.119529551839,34.3821554469,10.7710376103,1.48656790082,1.48656790082
 11/18  18:00:00,65.8963351103,12.3456387551,0.0,0.131503297989,34.3821554469,10.7710376103,1.57612255444,1.57612255444
 11/18  19:00:00,48.2921234665,12.3456387551,0.0,0.20181354405,19.1011974705,8.3774736969,9.31636611018,9.31636611018
 11/18  20:00:00,38.2620294528,12.3456387551,0.0,0.205762431912,11.4607184823,5.9839097835,11.5811532551,11.5811532551
 11/18  21:00:00,38.2720333529,12.3456387551,0.0,0.215766331975,11.4607184823,5.9839097835,11.2856343296,11.2856343296
 11/18  22:00:00,28.268890263,12.3456387551,0.0,0.24666614375,3.8202394941,3.5903458701,17.8541821799,17.8541821799
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,20.1276187504,12.3456387551,0.0,0.371394631174,3.8202394941,3.5903458701,60.7364746589,60.7364746589
 11/19  10:00:00,19.7979679883,12.3429351487,0.0,0.0444474754151,3.8202394941,3.5903458701,37.9991259361,37.9991259361
 11/19  11:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,24.1040735173,24.1040735173
 11/19  12:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,18.5243152249,18.5243152249
 11/19  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,4.47194071044,4.47194071044
 11/19  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,1.42694754549,1.42694754549
 11/19  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.958527905449,0.958527905449
 11/19  16:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.620162725436,0.620162725436
 11/19  17:00:00,48.9662205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,0.620298567827,0.620298567827
 11/19  18:00:00,43.0651776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,12.9746217427,12.9746217427
 11/19  19:00:00,33.031134751,12.337527936,0.0,0.0,7.6404789882,4.7871278268,26.2446788764,26.2446788764
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,24.4258431671,12.3456387551,0.0,0.888187418233,1.91011974705,2.3935639134,110.679676122,110.679676122
 11/20  08:00:00,25.4225704621,12.3456387551,0.0,0.649324892031,7.6404789882,4.7871278268,82.4176640005,82.4176640005
 11/20  09:00:00,40.3371757132,12.3456387551,0.0,0.512865790748,19.1011974705,8.3774736969,66.7347616412,66.7347616412
 11/20  10:00:00,57.8835519343,12.3456387551,0.0,0.384720121983,34.3821554469,10.7710376103,44.8667960246,44.8667960246
 11/20  11:00:00,57.8280679384,12.3456387551,0.0,0.329236126093,34.3821554469,10.7710376103,38.8067020789,38.8067020789
 11/20  12:00:00,57.760939189,12.3456387551,0.0,0.262107376716,34.3821554469,10.7710376103,29.2637979328,29.2637979328
 11/20  13:00:00,57.7191673774,12.3456387551,0.0,0.220335565148,34.3821554469,10.7710376103,23.8430828825,23.8430828825
 11/20  14:00:00,57.6731446253,12.3456387551,0.0,0.174312812991,34.3821554469,10.7710376103,18.8225572796,18.8225572796
 11/20  15:00:00,57.5532888686,12.3456387551,0.0,0.0544570563109,34.3821554469,10.7710376103,15.2178141906,15.2178141906
 11/20  16:00:00,57.6036807475,12.3456387551,0.0,0.104848935178,34.3821554469,10.7710376103,11.6372681119,11.6372681119
 11/20  17:00:00,63.196305066,12.3456387551,0.0,0.186806587019,34.3821554469,10.7710376103,13.0817283381,13.0817283381
 11/20  18:00:00,65.9994567831,12.3456387551,0.0,0.234624970857,34.3821554469,10.7710376103,17.2691238053,17.2691238053
 11/20  19:00:00,53.3658805941,12.3456387551,0.0,0.258549220821,22.9214369646,9.5742556536,21.1701717696,21.1701717696
 11/20  20:00:00,53.4087010902,12.3456387551,0.0,0.301369716878,22.9214369646,9.5742556536,27.8257386777,27.8257386777
 11/20  21:00:00,48.4264996008,12.3456387551,0.0,0.336189678348,19.1011974705,8.3774736969,32.9090020261,32.9090020261
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,24.5046332356,12.3456387551,0.0,0.966977486757,1.91011974705,2.3935639134,109.890736112,109.890736112
 11/21  08:00:00,25.4124613204,12.3456387551,0.0,0.639215750357,7.6404789882,4.7871278268,69.563564108,69.563564108
 11/21  09:00:00,40.3010613334,12.3456387551,0.0,0.476751410923,19.1011974705,8.3774736969,46.7175025291,46.7175025291
 11/21  10:00:00,57.8160798415,12.3456387551,0.0,0.317248029255,34.3821554469,10.7710376103,22.3405542148,22.3405542148
 11/21  11:00:00,57.6960182429,12.3456387551,0.0,0.197186430652,34.3821554469,10.7710376103,12.8326414206,12.8326414206
 11/21  12:00:00,57.6345892043,12.3456387551,0.0,0.13575739198,34.3821554469,10.7710376103,4.00315883088,4.00315883088
 11/21  13:00:00,57.6124942914,12.3456387551,0.0,0.113662479173,34.3821554469,10.7710376103,2.98176174849,2.98176174849
 11/21  14:00:00,57.6001186772,12.3456387551,0.0,0.101286864914,34.3821554469,10.7710376103,2.38507111032,2.38507111032
 11/21  15:00:00,57.6218448994,12.3456387551,0.0,0.123013087095,34.3821554469,10.7710376103,2.08949377067,2.08949377067
 11/21  16:00:00,57.6041459778,12.3456387551,0.0,0.105314165501,34.3821554469,10.7710376103,1.11342177628,1.11342177628
 11/21  17:00:00,63.0984780009,12.3456387551,0.0,0.0889795219836,34.3821554469,10.7710376103,0.547759646541,0.547759646541
 11/21  18:00:00,65.8426104444,12.3456387551,0.0,0.0777786321703,34.3821554469,10.7710376103,0.268432257435,0.268432257435
 11/21  19:00:00,53.197092864,12.3456387551,0.0,0.0897614907247,22.9214369646,9.5742556536,0.87454165786,0.87454165786
 11/21  20:00:00,53.2414066063,12.3456387551,0.0,0.134075232994,22.9214369646,9.5742556536,1.64600739858,1.64600739858
 11/21  21:00:00,48.2350273784,12.3456387551,0.0,0.144717455945,19.1011974705,8.3774736969,1.96133898851,1.96133898851
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,24.1653947905,12.3456387551,0.0,0.627739041628,1.91011974705,2.3935639134,64.1444365588,64.1444365588
 11/22  08:00:00,25.1392328539,12.3456387551,0.0,0.365987283786,7.6404789882,4.7871278268,46.0022103192,46.0022103192
 11/22  09:00:00,39.8828360078,12.3429351487,0.0,0.061229691688,19.1011974705,8.3774736969,31.9825932252,31.9825932252
 11/22  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,13.1655224692,13.1655224692
 11/22  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,8.77070182739,8.77070182739
 11/22  12:00:00,57.5380561145,12.337527936,0.0473351212739,0.0,34.3821554469,10.7710376103,2.42811873217,2.42811873217
 11/22  13:00:00,57.6602172764,12.337527936,0.169496283171,0.0,34.3821554469,10.7710376103,1.58770207317,1.58770207317
 11/22  14:00:00,57.7110617016,12.337527936,0.220340708374,0.0,34.3821554469,10.7710376103,1.04982502823,1.04982502823
 11/22  15:00:00,57.6648570449,12.337527936,0.174136051656,0.0,34.3821554469,10.7710376103,0.942657725429,0.942657725429
 11/22  16:00:00,57.5463557906,12.337527936,0.0556347973783,0.0,34.3821554469,10.7710376103,0.986184960088,0.986184960088
 11/22  17:00:00,63.0013876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,1.74441142226,1.74441142226
 11/22  18:00:00,65.7567209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,10.1937056357,10.1937056357
 11/22  19:00:00,53.1515659847,12.3442869519,0.0,0.0455864146069,22.9214369646,9.5742556536,20.5566821274,20.5566821274
 11/22  20:00:00,53.2994617153,12.3456387551,0.0,0.192130342038,22.9214369646,9.5742556536,33.6391352722,33.6391352722
 11/22  21:00:00,48.3897108772,12.3456387551,0.0,0.299400954715,19.1011974705,8.3774736969,46.1083886997,46.1083886997
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,20.4478374348,12.3456387551,0.0,0.691613315495,3.8202394941,3.5903458701,150.090579726,150.090579726
 11/23  10:00:00,19.9413770906,12.3456387551,0.0,0.185152971282,3.8202394941,3.5903458701,108.036868008,108.036868008
 11/23  11:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,83.1327087171,83.1327087171
 11/23  12:00:00,34.7991776526,12.337527936,0.0,0.0,15.2809579764,7.1806917402,69.4322662732,69.4322662732
 11/23  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,51.2868210464,51.2868210464
 11/23  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,45.7967614999,45.7967614999
 11/23  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,43.9826271828,43.9826271828
 11/23  16:00:00,44.859122004,12.3402315424,0.0,0.0231978434108,22.9214369646,9.5742556536,47.5826469002,47.5826469002
 11/23  17:00:00,50.6544189931,12.3456387551,0.0,0.302420953157,22.9214369646,9.5742556536,63.1420129692,63.1420129692
 11/23  18:00:00,43.2092847486,12.3456387551,0.0,0.135996276947,15.2809579764,7.1806917402,96.0668895937,96.0668895937
 11/23  19:00:00,33.254114414,12.3456387551,0.0,0.214868843943,7.6404789882,4.7871278268,109.061951137,109.061951137
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5787330366,0.0040554095321,0.0,0.00499396663952,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.6486146151,0.0328748413614,0.0,0.046056113306,1.91011974705,2.3935639134,0.763781425484,0.763781425484
 11/24  05:00:00,12.7212087111,0.0643556908429,0.0,0.0871693598342,1.91011974705,2.3935639134,1.66505956578,1.66505956578
 11/24  06:00:00,12.851587291,0.162308345606,0.0,0.119595284933,1.91011974705,2.3935639134,4.51490948406,4.51490948406
 11/24  07:00:00,25.3024080315,12.3456387551,0.0,1.76475228266,1.91011974705,2.3935639134,221.074347717,221.074347717
 11/24  08:00:00,26.0135417944,12.3456387551,0.0,1.24029622431,7.6404789882,4.7871278268,170.98743552,170.98743552
 11/24  09:00:00,40.6476923338,12.3456387551,0.0,0.823382411365,19.1011974705,8.3774736969,146.475496613,146.475496613
 11/24  10:00:00,57.9545266839,12.3456387551,0.0,0.455694871578,34.3821554469,10.7710376103,119.239305047,119.239305047
 11/24  11:00:00,57.7349275163,12.3456387551,0.0,0.236095703979,34.3821554469,10.7710376103,105.876405749,105.876405749
 11/24  12:00:00,57.5541411726,12.3442869519,0.0,0.0566611634862,34.3821554469,10.7710376103,86.4078976607,86.4078976607
 11/24  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,75.0273845595,75.0273845595
 11/24  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,68.0163858517,68.0163858517
 11/24  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,62.9201757856,62.9201757856
 11/24  16:00:00,57.5895815121,12.3442869519,0.0,0.0921015029667,34.3821554469,10.7710376103,57.1164610306,57.1164610306
 11/24  17:00:00,63.3679623412,12.3456387551,0.0,0.358463862229,34.3821554469,10.7710376103,61.1713487343,61.1713487343
 11/24  18:00:00,66.2596177668,12.3456387551,0.0,0.494785954509,34.3821554469,10.7710376103,69.7609297484,69.7609297484
 11/24  19:00:00,53.6486125136,12.3456387551,0.0,0.54128114031,22.9214369646,9.5742556536,75.7166580494,75.7166580494
 11/24  20:00:00,53.6978018045,12.3456387551,0.0,0.590470431197,22.9214369646,9.5742556536,82.671638178,82.671638178
 11/24  21:00:00,48.7017705811,12.3456387551,0.0,0.611460658615,19.1011974705,8.3774736969,84.5413181001,84.5413181001
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,24.2447762573,12.3456387551,0.0,1.30551148681,1.91011974705,1.79517293505,158.6020727,158.6020727
 11/25  08:00:00,20.6923421163,12.3456387551,0.0,0.93611799699,3.8202394941,3.5903458701,116.97896971,116.97896971
 11/25  09:00:00,30.5756117324,12.3456387551,0.0,0.785344711562,11.4607184823,5.9839097835,101.453415828,101.453415828
 11/25  10:00:00,45.4455712189,12.3456387551,0.0,0.604239845582,22.9214369646,9.5742556536,77.3757817865,77.3757817865
 11/25  11:00:00,57.8458235395,12.3456387551,0.0,0.346991727265,34.3821554469,10.7710376103,56.300073338,56.300073338
 11/25  12:00:00,57.5056660487,12.3388797392,0.0,0.0135932522813,34.3821554469,10.7710376103,35.3598627214,35.3598627214
 11/25  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,25.1909151297,25.1909151297
 11/25  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,19.351629674,19.351629674
 11/25  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,15.9380110476,15.9380110476
 11/25  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,12.574624213,12.574624213
 11/25  17:00:00,63.0192352269,12.3402315424,0.0,0.0151439606352,34.3821554469,10.7710376103,12.6540729144,12.6540729144
 11/25  18:00:00,65.9132682774,12.3456387551,0.0,0.148436465128,34.3821554469,10.7710376103,20.1304757487,20.1304757487
 11/25  19:00:00,48.373528424,12.3456387551,0.0,0.283218501516,19.1011974705,8.3774736969,39.0396363773,39.0396363773
 11/25  20:00:00,38.3966599707,12.3456387551,0.0,0.340392949798,11.4607184823,5.9839097835,47.0091468095,47.0091468095
 11/25  21:00:00,38.4339255614,12.3456387551,0.0,0.377658540573,11.4607184823,5.9839097835,51.1405247706,51.1405247706
 11/25  22:00:00,28.4655195148,12.3456387551,0.0,0.443295395498,3.8202394941,3.5903458701,62.7738741646,62.7738741646
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,20.5479624688,12.3456387551,0.0,0.791738349566,3.8202394941,3.5903458701,135.591014216,135.591014216
 11/26  10:00:00,20.1145075642,12.3456387551,0.0,0.358283444942,3.8202394941,3.5903458701,97.8817926902,97.8817926902
 11/26  11:00:00,34.9665194889,12.3456387551,0.0,0.159231017232,15.2809579764,7.1806917402,78.4309018723,78.4309018723
 11/26  12:00:00,34.8474256981,12.3456387551,0.0,0.0401372264603,15.2809579764,7.1806917402,70.7693912357,70.7693912357
