Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/26  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,58.1186771332,58.1186771332
 11/26  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,52.8253421834,52.8253421834
 11/26  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,51.0152903227,51.0152903227
 11/26  16:00:00,44.9041950534,12.3429351487,0.0,0.0655672864986,22.9214369646,9.5742556536,51.9693348588,51.9693348588
 11/26  17:00:00,50.6750764121,12.3456387551,0.0,0.323078372113,22.9214369646,9.5742556536,56.8420498206,56.8420498206
 11/26  18:00:00,43.2342084189,12.3456387551,0.0,0.160919947215,15.2809579764,7.1806917402,84.6243659422,84.6243659422
 11/26  19:00:00,33.2745094569,12.3456387551,0.0,0.235263886839,7.6404789882,4.7871278268,99.3681556908,99.3681556908
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.578276395,0.0040554095321,0.0,0.00453732504319,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.6525112612,0.0343997219671,0.0,0.0484278788226,1.91011974705,2.3935639134,0.81191547279,0.81191547279
 11/27  06:00:00,12.7213135327,0.0629535705409,0.0,0.0886763017565,1.91011974705,2.3935639134,1.63170312866,1.63170312866
 11/27  07:00:00,26.6643559975,12.3456387551,0.0,1.74903358193,1.91011974705,2.3935639134,216.465678002,216.465678002
 11/27  08:00:00,26.090447409,12.3456387551,0.0,1.31720183896,7.6404789882,4.7871278268,171.213314822,171.213314822
 11/27  09:00:00,40.8842468702,12.3456387551,0.0,1.05993694773,19.1011974705,8.3774736969,150.069951323,150.069951323
 11/27  10:00:00,58.2367123747,12.3456387551,0.0,0.737880562392,34.3821554469,10.7710376103,121.581544973,121.581544973
 11/27  11:00:00,58.076741899,12.3456387551,0.0,0.577910086688,34.3821554469,10.7710376103,110.019663465,110.019663465
 11/27  12:00:00,58.0825890808,12.3456387551,0.0,0.583757268487,34.3821554469,10.7710376103,96.2900487776,96.2900487776
 11/27  13:00:00,58.1205268855,12.3456387551,0.0,0.621695073265,34.3821554469,10.7710376103,88.7834592936,88.7834592936
 11/27  14:00:00,58.1201888306,12.3456387551,0.0,0.621357018355,34.3821554469,10.7710376103,82.9717873149,82.9717873149
 11/27  15:00:00,58.1233540011,12.3456387551,0.0,0.624522188838,34.3821554469,10.7710376103,78.0395105449,78.0395105449
 11/27  16:00:00,58.1110733665,12.3456387551,0.0,0.612241554266,34.3821554469,10.7710376103,71.0732184548,71.0732184548
 11/27  17:00:00,63.6289801033,12.3456387551,0.0,0.619481624382,34.3821554469,10.7710376103,69.6538702249,69.6538702249
 11/27  18:00:00,66.3969093877,12.3456387551,0.0,0.632077575378,34.3821554469,10.7710376103,71.0244573358,71.0244573358
 11/27  19:00:00,53.7313357765,12.3456387551,0.0,0.624004403186,22.9214369646,9.5742556536,69.9296109013,69.9296109013
 11/27  20:00:00,53.7562930126,12.3456387551,0.0,0.648961639291,22.9214369646,9.5742556536,73.6081485086,73.6081485086
 11/27  21:00:00,48.7542608466,12.3456387551,0.0,0.663950924079,19.1011974705,8.3774736969,76.3345783076,76.3345783076
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,26.103683869,12.3456387551,0.0,1.18836145351,1.91011974705,2.3935639134,122.511147196,122.511147196
 11/28  08:00:00,25.5860814505,12.3456387551,0.0,0.812835880379,7.6404789882,4.7871278268,85.1228830118,85.1228830118
 11/28  09:00:00,40.481526112,12.3456387551,0.0,0.657216189505,19.1011974705,8.3774736969,66.8499172695,66.8499172695
 11/28  10:00:00,57.9758074687,12.3456387551,0.0,0.476975656386,34.3821554469,10.7710376103,39.2161743955,39.2161743955
 11/28  11:00:00,57.832895198,12.3456387551,0.0,0.334063385697,34.3821554469,10.7710376103,20.4934976114,20.4934976114
 11/28  12:00:00,57.7287315839,12.3456387551,0.0,0.229899771667,34.3821554469,10.7710376103,6.6434642513,6.6434642513
 11/28  13:00:00,57.6856731268,12.3456387551,0.0,0.186841314548,34.3821554469,10.7710376103,5.14567734583,5.14567734583
 11/28  14:00:00,57.6203069754,12.3456387551,0.0,0.121475163152,34.3821554469,10.7710376103,2.98332500443,2.98332500443
 11/28  15:00:00,57.5898832077,12.3456387551,0.0,0.0910513954261,34.3821554469,10.7710376103,1.94105860772,1.94105860772
 11/28  16:00:00,57.5645246667,12.3456387551,0.0,0.0656928544168,34.3821554469,10.7710376103,1.29741880012,1.29741880012
 11/28  17:00:00,63.061533879,12.3456387551,0.0,0.0520354000756,34.3821554469,10.7710376103,0.634009673599,0.634009673599
 11/28  18:00:00,65.8040970166,12.3456387551,0.0,0.0392652043409,34.3821554469,10.7710376103,0.105835721364,0.105835721364
 11/28  19:00:00,53.2026835124,12.3456387551,0.0,0.0953521390978,22.9214369646,9.5742556536,1.31121899454,1.31121899454
 11/28  20:00:00,53.3035324847,12.3456387551,0.0,0.196201111376,22.9214369646,9.5742556536,4.36738640503,4.36738640503
 11/28  21:00:00,48.3256275404,12.3456387551,0.0,0.235317617889,19.1011974705,8.3774736969,10.3290321276,10.3290321276
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,25.8524508507,12.3456387551,0.0,0.937128435196,1.91011974705,2.3935639134,98.4781580911,98.4781580911
 11/29  08:00:00,25.3712804822,12.3456387551,0.0,0.598034912122,7.6404789882,4.7871278268,71.731793581,71.731793581
 11/29  09:00:00,40.1345695592,12.3456387551,0.0,0.310259636674,19.1011974705,8.3774736969,53.490371262,53.490371262
 11/29  10:00:00,57.5161338203,12.3402315424,0.0,0.0227092207463,34.3821554469,10.7710376103,27.4024252765,27.4024252765
 11/29  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,18.4111923567,18.4111923567
 11/29  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,8.72588898313,8.72588898313
 11/29  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,5.02398598581,5.02398598581
 11/29  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.77870624746,2.77870624746
 11/29  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.36713293315,2.36713293315
 11/29  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,2.05506281441,2.05506281441
 11/29  17:00:00,63.0321447891,12.3429351487,0.0,0.0253499165266,34.3821554469,10.7710376103,2.34537280333,2.34537280333
 11/29  18:00:00,65.8911058095,12.3456387551,0.0,0.126273997174,34.3821554469,10.7710376103,8.16065856268,8.16065856268
 11/29  19:00:00,53.2831546157,12.3456387551,0.0,0.175823242438,22.9214369646,9.5742556536,13.8096678962,13.8096678962
 11/29  20:00:00,53.3340736713,12.3456387551,0.0,0.226742297981,22.9214369646,9.5742556536,19.9986895312,19.9986895312
 11/29  21:00:00,48.3505394861,12.3456387551,0.0,0.260229563607,19.1011974705,8.3774736969,24.780819654,24.780819654
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,25.804731578,12.3456387551,0.0,0.889409162499,1.91011974705,2.3935639134,104.679693625,104.679693625
 11/30  08:00:00,25.3468421813,12.3456387551,0.0,0.573596611226,7.6404789882,4.7871278268,74.9667958374,74.9667958374
 11/30  09:00:00,40.0162630767,12.3456387551,0.0,0.191953154217,19.1011974705,8.3774736969,58.2368796687,58.2368796687
 11/30  10:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,36.6831111082,36.6831111082
 11/30  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,28.4201615235,28.4201615235
 11/30  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,18.3171965884,18.3171965884
 11/30  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,14.5283009379,14.5283009379
 11/30  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,12.0976633661,12.0976633661
 11/30  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,9.99687524093,9.99687524093
 11/30  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,7.89778205008,7.89778205008
 11/30  17:00:00,63.0013876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,14.0739220433,14.0739220433
 11/30  18:00:00,65.774088001,12.3415833455,0.0,0.0133115983024,34.3821554469,10.7710376103,22.2987680533,22.2987680533
 11/30  19:00:00,53.2525438163,12.3456387551,0.0,0.145212442976,22.9214369646,9.5742556536,30.8484254986,30.8484254986
 11/30  20:00:00,53.3819478241,12.3456387551,0.0,0.274616450845,22.9214369646,9.5742556536,44.2624185356,44.2624185356
 11/30  21:00:00,48.4521370942,12.3456387551,0.0,0.361827171724,19.1011974705,8.3774736969,54.6155794269,54.6155794269
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,25.795173833,12.3456387551,0.0,0.879851417454,1.91011974705,2.3935639134,111.229214063,111.229214063
 12/01  08:00:00,25.3935970382,12.3456387551,0.0,0.620351468168,7.6404789882,4.7871278268,76.4884595037,76.4884595037
 12/01  09:00:00,40.2218732228,12.3456387551,0.0,0.397563300349,19.1011974705,8.3774736969,58.186979321,58.186979321
 12/01  10:00:00,57.6806838607,12.3456387551,0.0,0.181852048409,34.3821554469,10.7710376103,36.0684837696,36.0684837696
 12/01  11:00:00,57.769447374,12.3456387551,0.0,0.270615561683,34.3821554469,10.7710376103,38.6132824829,38.6132824829
 12/01  12:00:00,57.7783444621,12.3456387551,0.0,0.279512649862,34.3821554469,10.7710376103,36.4039518398,36.4039518398
 12/01  13:00:00,57.5096939759,12.3402315424,0.0,0.0162693762947,34.3821554469,10.7710376103,26.5070668917,26.5070668917
 12/01  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,22.3228016271,22.3228016271
 12/01  15:00:00,57.5878376382,12.3429351487,0.0,0.0917094322576,34.3821554469,10.7710376103,34.1702468551,34.1702468551
 12/01  16:00:00,57.7916706918,12.3456387551,0.0,0.292838879558,34.3821554469,10.7710376103,39.4613803858,39.4613803858
 12/01  17:00:00,63.377183438,12.3456387551,0.0,0.367684959079,34.3821554469,10.7710376103,43.3858526681,43.3858526681
 12/01  18:00:00,66.2130105937,12.3456387551,0.0,0.448178781407,34.3821554469,10.7710376103,54.0253189154,54.0253189154
 12/01  19:00:00,53.6057701048,12.3456387551,0.0,0.498438731492,22.9214369646,9.5742556536,61.8030721905,61.8030721905
 12/01  20:00:00,53.6563871873,12.3456387551,0.0,0.549055814053,22.9214369646,9.5742556536,68.9718167959,68.9718167959
 12/01  21:00:00,48.6894249176,12.3456387551,0.0,0.599114995119,19.1011974705,8.3774736969,76.4227147198,76.4227147198
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,25.8406053739,12.3456387551,0.0,1.52367393676,1.91011974705,1.79517293505,179.050709133,179.050709133
 12/02  08:00:00,20.9292958767,12.3456387551,0.0,1.17307175741,3.8202394941,3.5903458701,148.046261375,148.046261375
 12/02  09:00:00,30.6278017992,12.3456387551,0.0,0.83753477836,11.4607184823,5.9839097835,131.844793042,131.844793042
 12/02  10:00:00,45.628612901,12.3456387551,0.0,0.787281527748,22.9214369646,9.5742556536,107.736434361,107.736434361
 12/02  11:00:00,58.2670761238,12.3456387551,0.0,0.768244311536,34.3821554469,10.7710376103,92.7574590112,92.7574590112
 12/02  12:00:00,58.1534178952,12.3456387551,0.0,0.65458608294,34.3821554469,10.7710376103,84.857231586,84.857231586
 12/02  13:00:00,57.8121394128,12.3456387551,0.0,0.313307600503,34.3821554469,10.7710376103,77.4230912054,77.4230912054
 12/02  14:00:00,57.6301186721,12.3456387551,0.0,0.131286859816,34.3821554469,10.7710376103,76.2262042809,76.2262042809
 12/02  15:00:00,57.6032557566,12.3456387551,0.0,0.104423944286,34.3821554469,10.7710376103,75.6931198632,75.6931198632
 12/02  16:00:00,57.8080272129,12.3456387551,0.0,0.309195400651,34.3821554469,10.7710376103,77.880576917,77.880576917
 12/02  17:00:00,63.5930663977,12.3456387551,0.0,0.583567918722,34.3821554469,10.7710376103,84.0714911924,84.0714911924
 12/02  18:00:00,66.4823200457,12.3456387551,0.0,0.717488233385,34.3821554469,10.7710376103,93.0344514403,93.0344514403
 12/02  19:00:00,48.9428200502,12.3456387551,0.0,0.852510127756,19.1011974705,8.3774736969,113.466762015,113.466762015
 12/02  20:00:00,38.9920500555,12.3456387551,0.0,0.935783034668,11.4607184823,5.9839097835,124.533235552,124.533235552
 12/02  21:00:00,39.0622744075,12.3456387551,0.0,1.00600738666,11.4607184823,5.9839097835,132.948217264,132.948217264
 12/02  22:00:00,29.1019912861,12.3456387551,0.0,1.07976716678,3.8202394941,3.5903458701,145.118979502,145.118979502
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9777598767,0.00270360635473,0.0,0.00376358823893,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,12.1129420686,0.0692858022822,0.0,0.0723635842449,1.91011974705,1.79517293505,1.79598234941,1.79598234941
 12/03  03:00:00,12.2678556101,0.161081618128,0.0,0.13548130984,1.91011974705,1.79517293505,4.35773239219,4.35773239219
 12/03  04:00:00,12.3905829215,0.238809812259,0.0,0.180480427117,1.91011974705,1.79517293505,6.71465303452,6.71465303452
 12/03  05:00:00,12.467463122,0.283239325604,0.0,0.21293111433,1.91011974705,1.79517293505,7.95169984179,7.95169984179
 12/03  06:00:00,12.5480062272,0.341386707536,0.0,0.235326837544,1.91011974705,1.79517293505,9.7763895586,9.7763895586
 12/03  07:00:00,12.5775368497,0.351714989006,0.0,0.254529178626,1.91011974705,1.79517293505,9.94250938261,9.94250938261
 12/03  08:00:00,4.33821836658,0.390182782503,0.0,0.24274290198,1.91011974705,1.79517293505,11.2500817291,11.2500817291
 12/03  09:00:00,21.341327757,12.3456387551,0.0,1.58510363775,3.8202394941,3.5903458701,237.871418043,237.871418043
 12/03  10:00:00,20.6009974364,12.3456387551,0.0,0.844773317094,3.8202394941,3.5903458701,187.575411399,187.575411399
 12/03  11:00:00,35.318299637,12.3456387551,0.0,0.51101116531,15.2809579764,7.1806917402,162.361384748,162.361384748
 12/03  12:00:00,35.0979454873,12.3456387551,0.0,0.290657015612,15.2809579764,7.1806917402,147.203081058,147.203081058
 12/03  13:00:00,44.9674603187,12.3456387551,0.0,0.126128945474,22.9214369646,9.5742556536,124.287498212,124.287498212
 12/03  14:00:00,44.9361893571,12.3456387551,0.0,0.0948579838576,22.9214369646,9.5742556536,114.185105263,114.185105263
 12/03  15:00:00,45.0254373964,12.3456387551,0.0,0.184106023141,22.9214369646,9.5742556536,107.728597432,107.728597432
 12/03  16:00:00,45.1987005701,12.3456387551,0.0,0.357369196797,22.9214369646,9.5742556536,104.623447936,104.623447936
 12/03  17:00:00,50.9710443418,12.3456387551,0.0,0.619046301842,22.9214369646,9.5742556536,105.523948021,105.523948021
 12/03  18:00:00,43.4183956259,12.3456387551,0.0,0.345107154231,15.2809579764,7.1806917402,136.379469999,136.379469999
 12/03  19:00:00,33.4725118642,12.3456387551,0.0,0.433266294149,7.6404789882,4.7871278268,147.359600367,147.359600367
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9734402753,0.00135180317737,0.0,0.000795790033064,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.683036589,0.0750395015428,0.0,0.0383134270008,1.91011974705,2.3935639134,2.09286613,2.09286613
 12/04  02:00:00,12.750091536,0.102383511292,0.0,0.0780243642378,1.91011974705,2.3935639134,2.94947158346,2.94947158346
 12/04  03:00:00,12.8780007784,0.202517623439,0.0,0.105799494518,1.91011974705,2.3935639134,5.78280241822,5.78280241822
 12/04  04:00:00,12.8839823399,0.191752602222,0.0,0.122546077189,1.91011974705,2.3935639134,5.45194522453,5.45194522453
 12/04  05:00:00,12.9440055022,0.236639640893,0.0,0.137682200889,1.91011974705,2.3935639134,6.84085975035,6.84085975035
 12/04  06:00:00,12.9672195538,0.24653679043,0.0,0.150999102969,1.91011974705,2.3935639134,7.01165722029,7.01165722029
 12/04  07:00:00,26.6911793012,12.3456387551,0.0,1.77585688566,1.91011974705,2.3935639134,223.65805907,223.65805907
 12/04  08:00:00,26.0988963345,12.3456387551,0.0,1.32565076444,7.6404789882,4.7871278268,170.918954041,170.918954041
 12/04  09:00:00,40.7262687359,12.3456387551,0.0,0.901958813398,19.1011974705,8.3774736969,141.527129165,141.527129165
 12/04  10:00:00,58.1755021219,12.3456387551,0.0,0.676670309659,34.3821554469,10.7710376103,113.017027832,113.017027832
 12/04  11:00:00,57.9557360299,12.3456387551,0.0,0.456904217602,34.3821554469,10.7710376103,100.351522995,100.351522995
 12/04  12:00:00,57.7614506617,12.3456387551,0.0,0.262618849462,34.3821554469,10.7710376103,83.4284842799,83.4284842799
 12/04  13:00:00,57.6710240939,12.3456387551,0.0,0.172192281591,34.3821554469,10.7710376103,71.259778983,71.259778983
 12/04  14:00:00,57.5946989185,12.3456387551,0.0,0.0958671062391,34.3821554469,10.7710376103,61.7871329824,61.7871329824
 12/04  15:00:00,57.6280146658,12.3456387551,0.0,0.129182853531,34.3821554469,10.7710376103,55.2703573375,55.2703573375
 12/04  16:00:00,57.6959844706,12.3456387551,0.0,0.197152658345,34.3821554469,10.7710376103,51.4638087401,51.4638087401
 12/04  17:00:00,63.395204605,12.3456387551,0.0,0.38570612601,34.3821554469,10.7710376103,55.8324715837,55.8324715837
 12/04  18:00:00,66.2567162057,12.3456387551,0.0,0.491884393383,34.3821554469,10.7710376103,62.9838171622,62.9838171622
 12/04  19:00:00,53.6542737312,12.3456387551,0.0,0.546942357943,22.9214369646,9.5742556536,70.4709415448,70.4709415448
 12/04  20:00:00,53.7394681596,12.3456387551,0.0,0.632136786325,22.9214369646,9.5742556536,82.5226332715,82.5226332715
 12/04  21:00:00,48.7618099834,12.3456387551,0.0,0.671500060929,19.1011974705,8.3774736969,87.2305718845,87.2305718845
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5710354636,0.00135180317737,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5977640379,0.0081108190642,0.0,0.0199695583533,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,26.4871733932,12.3456387551,0.0,1.57185097764,1.91011974705,2.3935639134,191.239347525,191.239347525
 12/05  08:00:00,25.9432551641,12.3456387551,0.0,1.17000959407,7.6404789882,4.7871278268,146.535148823,146.535148823
 12/05  09:00:00,40.7332883048,12.3456387551,0.0,0.908978382301,19.1011974705,8.3774736969,128.344742629,128.344742629
 12/05  10:00:00,58.3442234998,12.3456387551,0.0,0.845391687566,34.3821554469,10.7710376103,107.60204085,107.60204085
 12/05  11:00:00,58.3502585452,12.3456387551,0.0,0.851426732894,34.3821554469,10.7710376103,103.719111539,103.719111539
 12/05  12:00:00,58.3252189688,12.3456387551,0.0,0.826387156558,34.3821554469,10.7710376103,98.5402664515,98.5402664515
 12/05  13:00:00,58.3206323452,12.3456387551,0.0,0.821800532907,34.3821554469,10.7710376103,101.061949947,101.061949947
 12/05  14:00:00,58.3602828646,12.3456387551,0.0,0.861451052365,34.3821554469,10.7710376103,104.286304217,104.286304217
 12/05  15:00:00,58.3817428678,12.3456387551,0.0,0.882911055479,34.3821554469,10.7710376103,104.599350637,104.599350637
 12/05  16:00:00,58.3799106665,12.3456387551,0.0,0.88107885418,34.3821554469,10.7710376103,101.345899396,101.345899396
 12/05  17:00:00,63.9219402847,12.3456387551,0.0,0.91244180575,34.3821554469,10.7710376103,105.085648957,105.085648957
 12/05  18:00:00,66.70774313,12.3456387551,0.0,0.942911317771,34.3821554469,10.7710376103,109.580357058,109.580357058
 12/05  19:00:00,54.091604277,12.3456387551,0.0,0.984272903731,22.9214369646,9.5742556536,116.963116737,116.963116737
 12/05  20:00:00,54.1391420611,12.3456387551,0.0,1.0318106878,22.9214369646,9.5742556536,124.434987135,124.434987135
 12/05  21:00:00,49.1096442421,12.3456387551,0.0,1.01933431964,19.1011974705,8.3774736969,122.525372021,122.525372021
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.6018631413,0.00675901588683,0.0,0.0254204649721,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.7077629895,0.049645628692,0.0,0.0884337003164,1.91011974705,2.3935639134,1.29101544111,1.29101544111
 12/06  03:00:00,12.7911463235,0.0938164134389,0.0,0.127646249606,1.91011974705,2.3935639134,2.44753423143,2.44753423143
 12/06  04:00:00,12.8359973407,0.113208822443,0.0,0.153104857758,1.91011974705,2.3935639134,2.93640610248,2.93640610248
 12/06  05:00:00,12.9384354568,0.195561603865,0.0,0.17319019244,1.91011974705,2.3935639134,5.41836055684,5.41836055684
 12/06  06:00:00,12.9987046229,0.23673268099,0.0,0.192288281457,1.91011974705,2.3935639134,6.71790431284,6.71790431284
 12/06  07:00:00,26.7599937917,12.3456387551,0.0,1.84467137615,1.91011974705,2.3935639134,220.685434617,220.685434617
 12/06  08:00:00,26.233745944,12.3456387551,0.0,1.46050037393,7.6404789882,4.7871278268,175.073142817,175.073142817
 12/06  09:00:00,41.1379023129,12.3456387551,0.0,1.31359239047,19.1011974705,8.3774736969,160.020852384,160.020852384
 12/06  10:00:00,58.7019819915,12.3456387551,0.0,1.2031501792,34.3821554469,10.7710376103,142.877474029,142.877474029
 12/06  11:00:00,58.5894419964,12.3456387551,0.0,1.09061018417,34.3821554469,10.7710376103,137.475728845,137.475728845
 12/06  12:00:00,58.0867249452,12.3456387551,0.0,0.587893132947,34.3821554469,10.7710376103,121.812546743,121.812546743
 12/06  13:00:00,57.9029964378,12.3456387551,0.0,0.404164625538,34.3821554469,10.7710376103,117.717904262,117.717904262
 12/06  14:00:00,58.2272283162,12.3456387551,0.0,0.728396503948,34.3821554469,10.7710376103,117.52948314,117.52948314
 12/06  15:00:00,58.3615996465,12.3456387551,0.0,0.862767834242,34.3821554469,10.7710376103,115.111603516,115.111603516
 12/06  16:00:00,58.2646134734,12.3456387551,0.0,0.765781661074,34.3821554469,10.7710376103,110.125614389,110.125614389
 12/06  17:00:00,63.8612298548,12.3456387551,0.0,0.851731375856,34.3821554469,10.7710376103,111.373128742,111.373128742
 12/06  18:00:00,66.7059931644,12.3456387551,0.0,0.941161352133,34.3821554469,10.7710376103,115.777655185,115.777655185
 12/06  19:00:00,54.0815454492,12.3456387551,0.0,0.97421407592,22.9214369646,9.5742556536,118.827569984,118.827569984
 12/06  20:00:00,54.1340706056,12.3456387551,0.0,1.02673923235,22.9214369646,9.5742556536,126.346381211,126.346381211
 12/06  21:00:00,49.1472991578,12.3456387551,0.0,1.05698923533,19.1011974705,8.3774736969,131.121555346,131.121555346
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5753258004,0.00270360635473,0.0,0.00293853357586,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.6681307469,0.0345114267163,0.0,0.0639356597398,1.91011974705,2.3935639134,0.816125357522,0.816125357522
 12/07  02:00:00,12.7836494342,0.0974740070133,0.0,0.116491766769,1.91011974705,2.3935639134,2.5674579591,2.5674579591
 12/07  03:00:00,12.8902669235,0.164862590941,0.0,0.155720672118,1.91011974705,2.3935639134,4.58092703841,4.58092703841
 12/07  04:00:00,12.9894871149,0.231566438351,0.0,0.188237016145,1.91011974705,2.3935639134,6.48412641234,6.48412641234
 12/07  05:00:00,13.0368633538,0.262862739334,0.0,0.204316954065,1.91011974705,2.3935639134,7.48483110836,7.48483110836
 12/07  06:00:00,13.0890883158,0.29638088913,0.0,0.223023766192,1.91011974705,2.3935639134,8.39069854342,8.39069854342
 12/07  07:00:00,26.8193180628,12.3456387551,0.0,1.9039956473,1.91011974705,2.3935639134,231.037286464,231.037286464
 12/07  08:00:00,27.6305833656,12.3456387551,0.0,1.47967112883,7.6404789882,4.7871278268,184.253705649,184.253705649
 12/07  09:00:00,40.80847114,12.3456387551,0.0,0.984161217496,19.1011974705,8.3774736969,164.237664105,164.237664105
 12/07  10:00:00,58.118663105,12.3456387551,0.0,0.619831292708,34.3821554469,10.7710376103,138.593164597,138.593164597
 12/07  11:00:00,58.0562420513,12.3456387551,0.0,0.557410239027,34.3821554469,10.7710376103,127.605192156,127.605192156
 12/07  12:00:00,57.7788563972,12.3456387551,0.0,0.280024584907,34.3821554469,10.7710376103,110.834219515,110.834219515
 12/07  13:00:00,57.6434890845,12.3456387551,0.0,0.144657272201,34.3821554469,10.7710376103,101.094878952,101.094878952
 12/07  14:00:00,57.5349730632,12.3456387551,0.0,0.0361412508985,34.3821554469,10.7710376103,93.7721920854,93.7721920854
 12/07  15:00:00,57.540019082,12.3456387551,0.0,0.0411872696769,34.3821554469,10.7710376103,89.5544111691,89.5544111691
 12/07  16:00:00,57.7424619633,12.3456387551,0.0,0.243630150994,34.3821554469,10.7710376103,86.4644647078,86.4644647078
 12/07  17:00:00,63.5782607239,12.3456387551,0.0,0.568762244998,34.3821554469,10.7710376103,92.5131705827,92.5131705827
 12/07  18:00:00,66.4723881554,12.3456387551,0.0,0.707556343079,34.3821554469,10.7710376103,99.5250846747,99.5250846747
 12/07  19:00:00,53.8736296676,12.3456387551,0.0,0.766298294283,22.9214369646,9.5742556536,105.083118672,105.083118672
 12/07  20:00:00,53.9611878353,12.3456387551,0.0,0.853856461986,22.9214369646,9.5742556536,116.082883221,116.082883221
 12/07  21:00:00,49.0000279054,12.3456387551,0.0,0.909717982968,19.1011974705,8.3774736969,122.619369722,122.619369722
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5725772094,0.00135180317737,0.0,0.00154174572895,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.6595159762,0.0353242947224,0.0,0.0545080209837,1.91011974705,2.3935639134,0.840206480224,0.840206480224
 12/08  03:00:00,12.842003023,0.161834342023,0.0,0.110485020543,1.91011974705,2.3935639134,4.60893314973,4.60893314973
 12/08  04:00:00,12.9407058415,0.222626110222,0.0,0.148396070877,1.91011974705,2.3935639134,6.32056622251,6.32056622251
 12/08  05:00:00,13.0391406387,0.291852655843,0.0,0.177604322412,1.91011974705,2.3935639134,8.36165086134,8.36165086134
 12/08  06:00:00,13.0336754251,0.27062671243,0.0,0.193365052239,1.91011974705,2.3935639134,7.71857709414,7.71857709414
 12/08  07:00:00,26.7697835244,12.3456387551,0.0,1.85446110892,1.91011974705,2.3935639134,231.376369804,231.376369804
 12/08  08:00:00,27.5905640244,12.3456387551,0.0,1.43965178763,7.6404789882,4.7871278268,184.710638175,184.710638175
 12/08  09:00:00,40.787343933,12.3456387551,0.0,0.963034010551,19.1011974705,8.3774736969,158.053161253,158.053161253
 12/08  10:00:00,58.0355257256,12.3456387551,0.0,0.536693913288,34.3821554469,10.7710376103,128.549738629,128.549738629
 12/08  11:00:00,57.6986460143,12.3456387551,0.0,0.199814202055,34.3821554469,10.7710376103,112.44131022,112.44131022
 12/08  12:00:00,57.4943223952,12.3388797392,0.0,0.00224959886023,34.3821554469,10.7710376103,92.4561595174,92.4561595174
 12/08  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,82.2939007467,82.2939007467
 12/08  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,73.6055520721,73.6055520721
 12/08  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,67.7988939388,67.7988939388
 12/08  16:00:00,57.5753445049,12.3442869519,0.0,0.0778644957907,34.3821554469,10.7710376103,64.1132339523,64.1132339523
 12/08  17:00:00,63.3911118971,12.3456387551,0.0,0.381613418144,34.3821554469,10.7710376103,68.1885357409,68.1885357409
 12/08  18:00:00,66.2855879071,12.3456387551,0.0,0.5207560948,34.3821554469,10.7710376103,75.8226676956,75.8226676956
 12/08  19:00:00,53.6780869203,12.3456387551,0.0,0.570755546982,22.9214369646,9.5742556536,82.0518005411,82.0518005411
 12/08  20:00:00,53.7438977434,12.3456387551,0.0,0.636566370084,22.9214369646,9.5742556536,91.1598227639,91.1598227639
 12/08  21:00:00,48.7427231498,12.3456387551,0.0,0.652413227282,19.1011974705,8.3774736969,92.4809710768,92.4809710768
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.975214648,0.00270360635473,0.0,0.00121835958537,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,12.0203006992,0.0190033619267,0.0,0.0300046552064,1.91011974705,1.79517293505,0.339757395426,0.339757395426
 12/09  07:00:00,25.9324576776,12.3456387551,0.0,1.61552624046,1.91011974705,1.79517293505,201.768999107,201.768999107
 12/09  08:00:00,22.3455773058,12.3456387551,0.0,1.21168651981,3.8202394941,3.5903458701,158.669244272,158.669244272
 12/09  09:00:00,30.6890265855,12.3456387551,0.0,0.898759564588,11.4607184823,5.9839097835,139.736421169,139.736421169
 12/09  10:00:00,45.6444864194,12.3456387551,0.0,0.803155046111,22.9214369646,9.5742556536,118.564819213,118.564819213
 12/09  11:00:00,58.2550834775,12.3456387551,0.0,0.756251665236,34.3821554469,10.7710376103,103.740830128,103.740830128
 12/09  12:00:00,58.2112887943,12.3456387551,0.0,0.712456982037,34.3821554469,10.7710376103,92.0293767408,92.0293767408
 12/09  13:00:00,58.1925190169,12.3456387551,0.0,0.693687204651,34.3821554469,10.7710376103,86.1489329156,86.1489329156
 12/09  14:00:00,58.1509998815,12.3456387551,0.0,0.652168069178,34.3821554469,10.7710376103,80.0396329943,80.0396329943
 12/09  15:00:00,58.1273655403,12.3456387551,0.0,0.628533727982,34.3821554469,10.7710376103,76.6944912571,76.6944912571
 12/09  16:00:00,58.1449362393,12.3456387551,0.0,0.646104427003,34.3821554469,10.7710376103,75.3745887132,75.3745887132
 12/09  17:00:00,63.6609254225,12.3456387551,0.0,0.651426943519,34.3821554469,10.7710376103,72.4291658867,72.4291658867
 12/09  18:00:00,66.4272215063,12.3456387551,0.0,0.662389694059,34.3821554469,10.7710376103,73.7265794259,73.7265794259
 12/09  19:00:00,48.8368400321,12.3456387551,0.0,0.746530109634,19.1011974705,8.3774736969,90.7721692367,90.7721692367
 12/09  20:00:00,38.8541993019,12.3456387551,0.0,0.79793228104,11.4607184823,5.9839097835,99.1598165347,99.1598165347
 12/09  21:00:00,38.8795618177,12.3456387551,0.0,0.823294796855,11.4607184823,5.9839097835,101.628241937,101.628241937
 12/09  22:00:00,28.8814565503,12.3456387551,0.0,0.859232430994,3.8202394941,3.5903458701,110.063215931,110.063215931
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9772060072,0.0040554095321,0.0,0.00185791554202,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,12.0043650772,0.0081108190642,0.0,0.0249615759899,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,12.0239219248,0.0081108190642,0.0,0.0445184235904,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,5.13102183815,0.0081108190642,0.0,0.039951670315,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,21.0596559627,12.3456387551,0.0,1.30343184347,3.8202394941,3.5903458701,173.874532816,173.874532816
 12/10  10:00:00,20.4636364772,12.3456387551,0.0,0.707412357917,3.8202394941,3.5903458701,125.64006759,125.64006759
 12/10  11:00:00,35.3681682775,12.3456387551,0.0,0.560879805816,15.2809579764,7.1806917402,102.37939977,102.37939977
 12/10  12:00:00,35.3098194911,12.3456387551,0.0,0.502531019406,15.2809579764,7.1806917402,92.1955769529,92.1955769529
 12/10  13:00:00,45.2607564655,12.3456387551,0.0,0.419425092234,22.9214369646,9.5742556536,74.8671698249,74.8671698249
 12/10  14:00:00,45.2204522205,12.3456387551,0.0,0.379120847192,22.9214369646,9.5742556536,62.8618324575,62.8618324575
 12/10  15:00:00,45.2340953003,12.3456387551,0.0,0.392763927043,22.9214369646,9.5742556536,52.5113494017,52.5113494017
 12/10  16:00:00,45.2539757987,12.3456387551,0.0,0.412644425375,22.9214369646,9.5742556536,45.8805197728,45.8805197728
 12/10  17:00:00,50.7756212876,12.3456387551,0.0,0.423623247671,22.9214369646,9.5742556536,43.0853263549,43.0853263549
 12/10  18:00:00,43.336482675,12.3456387551,0.0,0.263194203358,15.2809579764,7.1806917402,65.0380292325,65.0380292325
 12/10  19:00:00,33.3437903842,12.3456387551,0.0,0.304544814076,7.6404789882,4.7871278268,74.0923852493,74.0923852493
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,25.7898117675,12.3456387551,0.0,0.874489352014,1.91011974705,2.3935639134,89.6491165726,89.6491165726
 12/11  08:00:00,26.7502796688,12.3456387551,0.0,0.599367432038,7.6404789882,4.7871278268,55.5593496864,55.5593496864
 12/11  09:00:00,40.2947484832,12.3456387551,0.0,0.470438560716,19.1011974705,8.3774736969,37.1302614233,37.1302614233
 12/11  10:00:00,57.8281363086,12.3456387551,0.0,0.329304496314,34.3821554469,10.7710376103,14.1490459356,14.1490459356
 12/11  11:00:00,57.7316322671,12.3456387551,0.0,0.232800454869,34.3821554469,10.7710376103,9.72187946192,9.72187946192
 12/11  12:00:00,57.5011126009,12.3388797392,0.0,0.00903980455533,34.3821554469,10.7710376103,4.01193449506,4.01193449506
 12/11  13:00:00,57.5379789972,12.3415833455,0.0,0.0432025944619,34.3821554469,10.7710376103,10.1450260654,10.1450260654
 12/11  14:00:00,57.6471074496,12.3456387551,0.0,0.148275637314,34.3821554469,10.7710376103,14.2802829395,14.2802829395
 12/11  15:00:00,57.652512551,12.3456387551,0.0,0.153680738688,34.3821554469,10.7710376103,8.11220726323,8.11220726323
 12/11  16:00:00,57.6618448301,12.3456387551,0.0,0.163013017871,34.3821554469,10.7710376103,4.71566240289,4.71566240289
 12/11  17:00:00,63.2199494723,12.3456387551,0.0,0.210450993344,34.3821554469,10.7710376103,9.79011025257,9.79011025257
 12/11  18:00:00,66.0242266686,12.3456387551,0.0,0.259394856331,34.3821554469,10.7710376103,16.864205767,16.864205767
 12/11  19:00:00,53.4287795756,12.3456387551,0.0,0.321448202325,22.9214369646,9.5742556536,27.819614986,27.819614986
 12/11  20:00:00,53.5221595248,12.3456387551,0.0,0.414828151565,22.9214369646,9.5742556536,41.9912740513,41.9912740513
 12/11  21:00:00,48.5801940873,12.3456387551,0.0,0.489884164863,19.1011974705,8.3774736969,52.9043568326,52.9043568326
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,26.3217690362,12.3456387551,0.0,1.40644662062,1.91011974705,2.3935639134,156.902654512,156.902654512
 12/12  08:00:00,27.1757397203,12.3456387551,0.0,1.02482748352,7.6404789882,4.7871278268,121.670538231,121.670538231
 12/12  09:00:00,40.4019862722,12.3456387551,0.0,0.577676349736,19.1011974705,8.3774736969,102.485072648,102.485072648
 12/12  10:00:00,57.6456926036,12.3456387551,0.0,0.14686079128,34.3821554469,10.7710376103,78.0350317246,78.0350317246
 12/12  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,67.8709021243,67.8709021243
 12/12  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,54.7086109985,54.7086109985
 12/12  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,49.7964979529,49.7964979529
 12/12  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,47.3737481328,47.3737481328
 12/12  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,45.7095994424,45.7095994424
 12/12  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,42.68586985,42.68586985
 12/12  17:00:00,63.1743475168,12.3442869519,0.0,0.166200841064,34.3821554469,10.7710376103,50.614517085,50.614517085
 12/12  18:00:00,66.1437263074,12.3456387551,0.0,0.378894495152,34.3821554469,10.7710376103,59.6837899844,59.6837899844
 12/12  19:00:00,53.562498992,12.3456387551,0.0,0.455167618768,22.9214369646,9.5742556536,66.7647027391,66.7647027391
 12/12  20:00:00,53.6291583191,12.3456387551,0.0,0.521826945841,22.9214369646,9.5742556536,75.5024381239,75.5024381239
 12/12  21:00:00,48.6423300877,12.3456387551,0.0,0.552020165222,19.1011974705,8.3774736969,79.1836248587,79.1836248587
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5742285942,0.00270360635473,0.0,0.00184132738766,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,26.5199442589,12.3456387551,0.0,1.60462184341,1.91011974705,2.3935639134,197.046513478,197.046513478
 12/13  08:00:00,27.3330094771,12.3456387551,0.0,1.18209724037,7.6404789882,4.7871278268,154.138495006,154.138495006
 12/13  09:00:00,40.536492209,12.3456387551,0.0,0.712182286483,19.1011974705,8.3774736969,133.101441458,133.101441458
 12/13  10:00:00,57.7762796469,12.3456387551,0.0,0.277447834575,34.3821554469,10.7710376103,107.43970873,107.43970873
 12/13  11:00:00,57.5220272141,12.3415833455,0.0,0.0272508113623,34.3821554469,10.7710376103,98.2377474656,98.2377474656
 12/13  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,85.2065263723,85.2065263723
 12/13  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,78.6362298507,78.6362298507
 12/13  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,75.1515322595,75.1515322595
 12/13  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,73.3883501084,73.3883501084
 12/13  16:00:00,57.52327037,12.3402315424,0.0,0.0298457704018,34.3821554469,10.7710376103,71.2258067739,71.2258067739
 12/13  17:00:00,63.3725128722,12.3456387551,0.0,0.363014393284,34.3821554469,10.7710376103,76.3665839336,76.3665839336
 12/13  18:00:00,66.310019131,12.3456387551,0.0,0.545187318773,34.3821554469,10.7710376103,84.6727361735,84.6727361735
 12/13  19:00:00,53.7176648946,12.3456387551,0.0,0.610333521294,22.9214369646,9.5742556536,91.402756544,91.402756544
 12/13  20:00:00,53.7876723304,12.3456387551,0.0,0.680340957155,22.9214369646,9.5742556536,100.90345454,100.90345454
 12/13  21:00:00,48.8157175636,12.3456387551,0.0,0.725407641125,19.1011974705,8.3774736969,106.331020661,106.331020661
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5710354636,0.00135180317737,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.6222681696,0.0320657539313,0.0,0.0205187552247,1.91011974705,2.3935639134,0.739304891904,0.739304891904
 12/14  06:00:00,12.7154884325,0.0905999792849,0.0,0.0552047928144,1.91011974705,2.3935639134,2.57867158855,2.57867158855
 12/14  07:00:00,26.5847341357,12.3456387551,0.0,1.66941172015,1.91011974705,2.3935639134,210.357678521,210.357678521
 12/14  08:00:00,27.4139519092,12.3456387551,0.0,1.26303967246,7.6404789882,4.7871278268,161.824797539,161.824797539
 12/14  09:00:00,40.9606712632,12.3456387551,0.0,1.13636134072,19.1011974705,8.3774736969,146.383794795,146.383794795
 12/14  10:00:00,58.5174506114,12.3456387551,0.0,1.01861879908,34.3821554469,10.7710376103,127.507170101,127.507170101
 12/14  11:00:00,58.4697924462,12.3456387551,0.0,0.970960633959,34.3821554469,10.7710376103,121.589032236,121.589032236
 12/14  12:00:00,58.4222463154,12.3456387551,0.0,0.923414503074,34.3821554469,10.7710376103,113.134057123,113.134057123
 12/14  13:00:00,58.3898789189,12.3456387551,0.0,0.89104710662,34.3821554469,10.7710376103,108.448292352,108.448292352
 12/14  14:00:00,58.3476258665,12.3456387551,0.0,0.84879405427,34.3821554469,10.7710376103,101.327249706,101.327249706
 12/14  15:00:00,58.3027532364,12.3456387551,0.0,0.803921424103,34.3821554469,10.7710376103,93.3841082632,93.3841082632
 12/14  16:00:00,58.2604587886,12.3456387551,0.0,0.761626976347,34.3821554469,10.7710376103,84.8974468848,84.8974468848
 12/14  17:00:00,63.8291619917,12.3456387551,0.0,0.819663512777,34.3821554469,10.7710376103,85.5946108315,85.5946108315
 12/14  18:00:00,66.6052368977,12.3456387551,0.0,0.840405085402,34.3821554469,10.7710376103,86.3517832621,86.3517832621
 12/14  19:00:00,53.926321682,12.3456387551,0.0,0.818990308732,22.9214369646,9.5742556536,84.0354549006,84.0354549006
 12/14  20:00:00,53.8605356199,12.3456387551,0.0,0.753204246603,22.9214369646,9.5742556536,80.931605774,80.931605774
 12/14  21:00:00,48.8754981259,12.3456387551,0.0,0.785188203449,19.1011974705,8.3774736969,81.7280965284,81.7280965284
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5750057958,0.00270360635473,0.0,0.00261852899312,1.91011974705,2.3935639134,0.0,0.0
