Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/15  04:00:00,12.6361690113,0.0186669657285,0.0,0.0478183850937,1.91011974705,2.3935639134,0.330391426428,0.330391426428
 12/15  05:00:00,12.6948581518,0.0410584857351,0.0,0.0841160056041,1.91011974705,2.3935639134,1.0208442381,1.0208442381
 12/15  06:00:00,12.7250562749,0.0471369797253,0.0,0.108235634701,1.91011974705,2.3935639134,1.20865550721,1.20865550721
 12/15  07:00:00,26.6218365697,12.3456387551,0.0,1.70651415418,1.91011974705,2.3935639134,197.151121161,197.151121161
 12/15  08:00:00,27.4575909115,12.3456387551,0.0,1.30667867472,7.6404789882,4.7871278268,154.127160695,154.127160695
 12/15  09:00:00,40.8562969613,12.3456387551,0.0,1.0319870388,19.1011974705,8.3774736969,135.205816762,135.205816762
 12/15  10:00:00,58.0307934448,12.3456387551,0.0,0.531961632547,34.3821554469,10.7710376103,106.341491897,106.341491897
 12/15  11:00:00,57.6513023904,12.3456387551,0.0,0.152470578109,34.3821554469,10.7710376103,91.4855214252,91.4855214252
 12/15  12:00:00,57.5008668326,12.3415833455,0.0,0.00609042981781,34.3821554469,10.7710376103,76.6362089017,76.6362089017
 12/15  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,68.5360862375,68.5360862375
 12/15  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,64.549067463,64.549067463
 12/15  15:00:00,57.6081746843,12.3442869519,0.0,0.11069467523,34.3821554469,10.7710376103,62.5991938452,62.5991938452
 12/15  16:00:00,57.7335350272,12.3456387551,0.0,0.234703214897,34.3821554469,10.7710376103,60.1152514236,60.1152514236
 12/15  17:00:00,63.4384620837,12.3456387551,0.0,0.428963604755,34.3821554469,10.7710376103,64.9364222258,64.9364222258
 12/15  18:00:00,66.3034832904,12.3456387551,0.0,0.538651478093,34.3821554469,10.7710376103,72.1525296201,72.1525296201
 12/15  19:00:00,53.6994671868,12.3456387551,0.0,0.592135813567,22.9214369646,9.5742556536,78.0270602915,78.0270602915
 12/15  20:00:00,53.771994341,12.3456387551,0.0,0.664662967682,22.9214369646,9.5742556536,87.0321245366,87.0321245366
 12/15  21:00:00,48.7980996042,12.3456387551,0.0,0.707789681716,19.1011974705,8.3774736969,92.0491677985,92.0491677985
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9956688546,0.0081108190642,0.0,0.0162653534544,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,12.0177312235,0.0081108190642,0.0,0.0383277222959,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,25.9148810992,12.3456387551,0.0,1.59794966202,1.91011974705,1.79517293505,192.241163621,192.241163621
 12/16  08:00:00,22.3067321157,12.3456387551,0.0,1.17284132975,3.8202394941,3.5903458701,150.677242905,150.677242905
 12/16  09:00:00,30.4689528935,12.3456387551,0.0,0.678685872613,11.4607184823,5.9839097835,127.906739995,127.906739995
 12/16  10:00:00,45.0653111176,12.3456387551,0.0,0.223979744366,22.9214369646,9.5742556536,98.2910836094,98.2910836094
 12/16  11:00:00,57.4920727964,12.3388797392,0.0,0.0,34.3821554469,10.7710376103,74.1942358255,74.1942358255
 12/16  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,53.7099660814,53.7099660814
 12/16  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,40.2856374942,40.2856374942
 12/16  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,31.3088065465,31.3088065465
 12/16  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,28.8333948272,28.8333948272
 12/16  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,34.6670991477,34.6670991477
 12/16  17:00:00,63.091149272,12.3429351487,0.0,0.0843543994614,34.3821554469,10.7710376103,39.8455466082,39.8455466082
 12/16  18:00:00,66.0135705031,12.3456387551,0.0,0.248738690823,34.3821554469,10.7710376103,43.9181240458,43.9181240458
 12/16  19:00:00,48.4533483732,12.3456387551,0.0,0.363038450705,19.1011974705,8.3774736969,60.1314395097,60.1314395097
 12/16  20:00:00,38.4624055188,12.3456387551,0.0,0.406138497925,11.4607184823,5.9839097835,64.9057874941,64.9057874941
 12/16  21:00:00,38.4864287903,12.3456387551,0.0,0.430161769454,11.4607184823,5.9839097835,66.4661907175,66.4661907175
 12/16  22:00:00,28.5048665114,12.3456387551,0.0,0.482642392095,3.8202394941,3.5903458701,75.4421680693,75.4421680693
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,20.648367932,12.3456387551,0.0,0.892143812694,3.8202394941,3.5903458701,114.403641485,114.403641485
 12/17  10:00:00,20.382025737,12.3456387551,0.0,0.625801617741,3.8202394941,3.5903458701,75.4555044917,75.4555044917
 12/17  11:00:00,35.3015944028,12.3456387551,0.0,0.494305931123,15.2809579764,7.1806917402,53.9356719183,53.9356719183
 12/17  12:00:00,35.2515875221,12.3456387551,0.0,0.444299050405,15.2809579764,7.1806917402,49.0487064124,49.0487064124
 12/17  13:00:00,45.2115659785,12.3456387551,0.0,0.370234605253,22.9214369646,9.5742556536,38.8623847647,38.8623847647
 12/17  14:00:00,45.1761314454,12.3456387551,0.0,0.334800072108,22.9214369646,9.5742556536,34.5246237624,34.5246237624
 12/17  15:00:00,45.1934357654,12.3456387551,0.0,0.35210439212,22.9214369646,9.5742556536,36.3371403133,36.3371403133
 12/17  16:00:00,45.2781871621,12.3456387551,0.0,0.436855788871,22.9214369646,9.5742556536,47.9074085059,47.9074085059
 12/17  17:00:00,50.889464729,12.3456387551,0.0,0.537466689067,22.9214369646,9.5742556536,59.4390139808,59.4390139808
 12/17  18:00:00,43.4453004817,12.3456387551,0.0,0.372012010009,15.2809579764,7.1806917402,87.0350616415,87.0350616415
 12/17  19:00:00,33.4206500032,12.3456387551,0.0,0.381404433139,7.6404789882,4.7871278268,96.2380935336,96.2380935336
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5710354636,0.00135180317737,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5998316494,0.0081108190642,0.0,0.0220371698628,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.6425427275,0.0182293148224,0.0,0.0546297522552,1.91011974705,2.3935639134,0.315698117882,0.315698117882
 12/18  05:00:00,12.6810551057,0.0319235066357,0.0,0.0794479386003,1.91011974705,2.3935639134,0.73754528667,0.73754528667
 12/18  06:00:00,12.7164373233,0.0442283006645,0.0,0.102525362152,1.91011974705,2.3935639134,1.11611210879,1.11611210879
 12/18  07:00:00,26.6004958369,12.3456387551,0.0,1.68517342138,1.91011974705,2.3935639134,196.024936023,196.024936023
 12/18  08:00:00,27.357455467,12.3456387551,0.0,1.20654323022,7.6404789882,4.7871278268,151.094443576,151.094443576
 12/18  09:00:00,40.566637651,12.3456387551,0.0,0.742327728503,19.1011974705,8.3774736969,127.657419993,127.657419993
 12/18  10:00:00,57.8718690046,12.3456387551,0.0,0.373037192344,34.3821554469,10.7710376103,100.723460225,100.723460225
 12/18  11:00:00,57.7666365558,12.3456387551,0.0,0.267804743531,34.3821554469,10.7710376103,91.0137962633,91.0137962633
 12/18  12:00:00,57.7125613495,12.3456387551,0.0,0.213729537268,34.3821554469,10.7710376103,80.296618746,80.296618746
 12/18  13:00:00,57.8235358116,12.3456387551,0.0,0.32470399929,34.3821554469,10.7710376103,77.487865561,77.487865561
 12/18  14:00:00,57.6475200469,12.3456387551,0.0,0.1486882346,34.3821554469,10.7710376103,72.9159800141,72.9159800141
 12/18  15:00:00,57.5758098657,12.3456387551,0.0,0.0769780534402,34.3821554469,10.7710376103,69.8055707107,69.8055707107
 12/18  16:00:00,57.6763819608,12.3456387551,0.0,0.177550148553,34.3821554469,10.7710376103,66.3145481949,66.3145481949
 12/18  17:00:00,63.4569862395,12.3456387551,0.0,0.447487760544,34.3821554469,10.7710376103,71.9650796055,71.9650796055
 12/18  18:00:00,66.3317864814,12.3456387551,0.0,0.566954669129,34.3821554469,10.7710376103,77.1376250947,77.1376250947
 12/18  19:00:00,53.7269403247,12.3456387551,0.0,0.619608951466,22.9214369646,9.5742556536,82.2865852452,82.2865852452
 12/18  20:00:00,53.7915475762,12.3456387551,0.0,0.684216202918,22.9214369646,9.5742556536,90.4537492232,90.4537492232
 12/18  21:00:00,48.8023388276,12.3456387551,0.0,0.712028905093,19.1011974705,8.3774736969,93.9655709041,93.9655709041
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5990069773,0.0081108190642,0.0,0.0212124978151,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.6629246246,0.0323923937053,0.0,0.0608485704188,1.91011974705,2.3935639134,0.750653850762,0.750653850762
 12/19  07:00:00,26.5616784537,12.3456387551,0.0,1.64635603819,1.91011974705,2.3935639134,198.076614844,198.076614844
 12/19  08:00:00,27.3436341326,12.3456387551,0.0,1.19272189583,7.6404789882,4.7871278268,155.769093523,155.769093523
 12/19  09:00:00,40.5561263956,12.3456387551,0.0,0.73181647316,19.1011974705,8.3774736969,133.806453344,133.806453344
 12/19  10:00:00,57.8319084,12.3456387551,0.0,0.333076587767,34.3821554469,10.7710376103,108.563344759,108.563344759
 12/19  11:00:00,57.7170521792,12.3456387551,0.0,0.218220366953,34.3821554469,10.7710376103,99.9524843103,99.9524843103
 12/19  12:00:00,57.7792157268,12.3456387551,0.0,0.280383914563,34.3821554469,10.7710376103,88.21270916,88.21270916
 12/19  13:00:00,57.8599760452,12.3456387551,0.0,0.361144232969,34.3821554469,10.7710376103,83.736814407,83.736814407
 12/19  14:00:00,57.9307104579,12.3456387551,0.0,0.43187864561,34.3821554469,10.7710376103,81.2676914419,81.2676914419
 12/19  15:00:00,57.9522737354,12.3456387551,0.0,0.45344192312,34.3821554469,10.7710376103,77.223127918,77.223127918
 12/19  16:00:00,57.9543951351,12.3456387551,0.0,0.455563322836,34.3821554469,10.7710376103,70.4065967562,70.4065967562
 12/19  17:00:00,63.5413089919,12.3456387551,0.0,0.531810512926,34.3821554469,10.7710376103,71.584910373,71.584910373
 12/19  18:00:00,66.3575186302,12.3456387551,0.0,0.592686817973,34.3821554469,10.7710376103,76.6873244761,76.6873244761
 12/19  19:00:00,53.7370547651,12.3456387551,0.0,0.62972339181,22.9214369646,9.5742556536,81.3102641442,81.3102641442
 12/19  20:00:00,53.7976935905,12.3456387551,0.0,0.690362217258,22.9214369646,9.5742556536,88.4504015517,88.4504015517
 12/19  21:00:00,48.8266497083,12.3456387551,0.0,0.736339785812,19.1011974705,8.3774736969,93.9471647562,93.9471647562
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.574773883,0.00270360635473,0.0,0.0023866162033,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.6115504992,0.0081108190642,0.0,0.0337560196677,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.6679279504,0.0323751505771,0.0,0.0658691393364,1.91011974705,2.3935639134,0.750520771669,0.750520771669
 12/20  07:00:00,26.5739981701,12.3456387551,0.0,1.65867575454,1.91011974705,2.3935639134,198.990780675,198.990780675
 12/20  08:00:00,28.729760018,12.3456387551,0.0,1.20118111464,7.6404789882,4.7871278268,155.471648203,155.471648203
 12/20  09:00:00,40.5689346325,12.3456387551,0.0,0.744624710067,19.1011974705,8.3774736969,132.008595701,132.008595701
 12/20  10:00:00,57.8039080471,12.3456387551,0.0,0.305076234781,34.3821554469,10.7710376103,104.604785081,104.604785081
 12/20  11:00:00,57.5244901313,12.3415833455,0.0,0.0297137285641,34.3821554469,10.7710376103,91.4202656346,91.4202656346
 12/20  12:00:00,57.4940438006,12.3388797392,0.0,0.0019710042303,34.3821554469,10.7710376103,76.4743786112,76.4743786112
 12/20  13:00:00,57.7731433675,12.3456387551,0.0,0.274311555261,34.3821554469,10.7710376103,72.1159657141,72.1159657141
 12/20  14:00:00,57.9497470429,12.3456387551,0.0,0.450915230614,34.3821554469,10.7710376103,69.2072208489,69.2072208489
 12/20  15:00:00,57.9927754231,12.3456387551,0.0,0.493943610847,34.3821554469,10.7710376103,69.189619995,69.189619995
 12/20  16:00:00,57.8862490786,12.3456387551,0.0,0.387417266279,34.3821554469,10.7710376103,65.5893911565,65.5893911565
 12/20  17:00:00,63.5112672002,12.3456387551,0.0,0.501768721263,34.3821554469,10.7710376103,70.6575995307,70.6575995307
 12/20  18:00:00,66.3752813565,12.3456387551,0.0,0.610449544216,34.3821554469,10.7710376103,79.4560479236,79.4560479236
 12/20  19:00:00,53.7873043701,12.3456387551,0.0,0.679972996821,22.9214369646,9.5742556536,87.424495091,87.424495091
 12/20  20:00:00,53.881620985,12.3456387551,0.0,0.774289611742,22.9214369646,9.5742556536,99.6984645092,99.6984645092
 12/20  21:00:00,48.9274340136,12.3456387551,0.0,0.837124091131,19.1011974705,8.3774736969,108.083872272,108.083872272
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.6107182704,0.0181547849585,0.0,0.0228798250263,1.91011974705,2.3935639134,0.354929295773,0.354929295773
 12/21  03:00:00,12.7048578108,0.0486177207059,0.0,0.0865564296715,1.91011974705,2.3935639134,1.24975021473,1.24975021473
 12/21  04:00:00,12.8459732458,0.149177123814,0.0,0.12711246156,1.91011974705,2.3935639134,4.03690319318,4.03690319318
 12/21  05:00:00,12.9376874827,0.213350526283,0.0,0.154653296003,1.91011974705,2.3935639134,6.03105032712,6.03105032712
 12/21  06:00:00,12.9574485976,0.212795933202,0.0,0.174969003943,1.91011974705,2.3935639134,5.96867939722,5.96867939722
 12/21  07:00:00,26.7344139874,12.3456387551,0.0,1.81909157191,1.91011974705,2.3935639134,223.002188177,223.002188177
 12/21  08:00:00,28.8687684695,12.3456387551,0.0,1.34018956611,7.6404789882,4.7871278268,173.113195352,173.113195352
 12/21  09:00:00,40.6944545506,12.3456387551,0.0,0.870144628117,19.1011974705,8.3774736969,145.936814826,145.936814826
 12/21  10:00:00,58.0043443907,12.3456387551,0.0,0.505512578455,34.3821554469,10.7710376103,118.848636076,118.848636076
 12/21  11:00:00,57.8417295586,12.3456387551,0.0,0.342897746329,34.3821554469,10.7710376103,105.559889798,105.559889798
 12/21  12:00:00,57.898151496,12.3456387551,0.0,0.399319683746,34.3821554469,10.7710376103,90.3409491123,90.3409491123
 12/21  13:00:00,58.0114141149,12.3456387551,0.0,0.512582302645,34.3821554469,10.7710376103,83.9001355276,83.9001355276
 12/21  14:00:00,57.9362436266,12.3456387551,0.0,0.437411814337,34.3821554469,10.7710376103,74.8841821065,74.8841821065
 12/21  15:00:00,57.6947358122,12.3456387551,0.0,0.195903999924,34.3821554469,10.7710376103,65.5075427571,65.5075427571
 12/21  16:00:00,57.6561067291,12.3456387551,0.0,0.157274916839,34.3821554469,10.7710376103,59.2770938742,59.2770938742
 12/21  17:00:00,63.4355346852,12.3456387551,0.0,0.426036206296,34.3821554469,10.7710376103,65.1146819273,65.1146819273
 12/21  18:00:00,66.3271404129,12.3456387551,0.0,0.562308600579,34.3821554469,10.7710376103,72.2001590991,72.2001590991
 12/21  19:00:00,53.7181492004,12.3456387551,0.0,0.610817827153,22.9214369646,9.5742556536,76.6924569675,76.6924569675
 12/21  20:00:00,53.7753135727,12.3456387551,0.0,0.667982199419,22.9214369646,9.5742556536,83.6121360306,83.6121360306
 12/21  21:00:00,48.7849075613,12.3456387551,0.0,0.694597638789,19.1011974705,8.3774736969,87.0302049731,87.0302049731
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5733025365,0.00270360635473,0.0,0.00091526970633,1.91011974705,2.3935639134,0.0,0.0
 12/22  07:00:00,26.4413598067,12.3456387551,0.0,1.52603739114,1.91011974705,2.3935639134,178.490329165,178.490329165
 12/22  08:00:00,28.5872218639,12.3456387551,0.0,1.05864296049,7.6404789882,4.7871278268,134.930878093,134.930878093
 12/22  09:00:00,40.3891521448,12.3456387551,0.0,0.564842222287,19.1011974705,8.3774736969,108.279699387,108.279699387
 12/22  10:00:00,57.6168280754,12.3442869519,0.0,0.119348066254,34.3821554469,10.7710376103,78.5691693675,78.5691693675
 12/22  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,61.6317254873,61.6317254873
 12/22  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,46.1477920545,46.1477920545
 12/22  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,38.4728428112,38.4728428112
 12/22  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,30.8480682681,30.8480682681
 12/22  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,24.9695419936,24.9695419936
 12/22  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,19.2026599168,19.2026599168
 12/22  17:00:00,63.0860025,12.3442869519,0.0,0.0778558242482,34.3821554469,10.7710376103,21.0581025662,21.0581025662
 12/22  18:00:00,65.9664085489,12.3456387551,0.0,0.201576736668,34.3821554469,10.7710376103,25.6295119554,25.6295119554
 12/22  19:00:00,53.3649546312,12.3456387551,0.0,0.257623257958,22.9214369646,9.5742556536,31.6865872606,31.6865872606
 12/22  20:00:00,53.423211359,12.3456387551,0.0,0.315879985763,22.9214369646,9.5742556536,39.8588088746,39.8588088746
 12/22  21:00:00,48.4269095427,12.3456387551,0.0,0.336599620253,19.1011974705,8.3774736969,43.115577917,43.115577917
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,25.2820530861,12.3456387551,0.0,0.965121648875,1.91011974705,1.79517293505,121.12932021,121.12932021
 12/23  08:00:00,23.2560063805,12.3456387551,0.0,0.744448927884,3.8202394941,3.5903458701,93.4139325011,93.4139325011
 12/23  09:00:00,30.4278264657,12.3456387551,0.0,0.637559444779,11.4607184823,5.9839097835,80.0103340712,80.0103340712
 12/23  10:00:00,45.2594373001,12.3456387551,0.0,0.418105926821,22.9214369646,9.5742556536,55.6793784967,55.6793784967
 12/23  11:00:00,57.7727266555,12.3456387551,0.0,0.273894843254,34.3821554469,10.7710376103,36.7955399679,36.7955399679
 12/23  12:00:00,57.4947998763,12.3388797392,0.0,0.00272707987911,34.3821554469,10.7710376103,22.4415060309,22.4415060309
 12/23  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,15.4854120775,15.4854120775
 12/23  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,10.4594893733,10.4594893733
 12/23  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,9.10058803146,9.10058803146
 12/23  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,9.14327256189,9.14327256189
 12/23  17:00:00,63.0013876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,12.7590569343,12.7590569343
 12/23  18:00:00,65.8118841883,12.3442869519,0.0,0.0484041792394,34.3821554469,10.7710376103,20.6419363886,20.6419363886
 12/23  19:00:00,48.305999602,12.3456387551,0.0,0.21568967955,19.1011974705,8.3774736969,38.3082932049,38.3082932049
 12/23  20:00:00,38.3453362162,12.3456387551,0.0,0.289069195363,11.4607184823,5.9839097835,46.7585138851,46.7585138851
 12/23  21:00:00,38.3803835167,12.3456387551,0.0,0.324116495814,11.4607184823,5.9839097835,49.5554817688,49.5554817688
 12/23  22:00:00,28.3900058817,12.3456387551,0.0,0.367781762379,3.8202394941,3.5903458701,57.9921319144,57.9921319144
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,20.4502863143,12.3456387551,0.0,0.694062195069,3.8202394941,3.5903458701,82.2893770391,82.2893770391
 12/24  10:00:00,20.2738063531,12.3456387551,0.0,0.517582233812,3.8202394941,3.5903458701,60.1809486512,60.1809486512
 12/24  11:00:00,35.2586114546,12.3456387551,0.0,0.451322982881,15.2809579764,7.1806917402,48.598112483,48.598112483
 12/24  12:00:00,35.1997189016,12.3456387551,0.0,0.392430429906,15.2809579764,7.1806917402,40.5539763261,40.5539763261
 12/24  13:00:00,45.1432821806,12.3456387551,0.0,0.301950807309,22.9214369646,9.5742556536,23.0641418571,23.0641418571
 12/24  14:00:00,45.1411193788,12.3456387551,0.0,0.299788005572,22.9214369646,9.5742556536,24.5862656935,24.5862656935
 12/24  15:00:00,45.171694245,12.3456387551,0.0,0.330362871698,22.9214369646,9.5742556536,28.8791737832,28.8791737832
 12/24  16:00:00,45.186121111,12.3456387551,0.0,0.344789737768,22.9214369646,9.5742556536,29.0507248428,29.0507248428
 12/24  17:00:00,50.7089171269,12.3456387551,0.0,0.356919086931,22.9214369646,9.5742556536,28.3687593503,28.3687593503
 12/24  18:00:00,43.2892482115,12.3456387551,0.0,0.215959739816,15.2809579764,7.1806917402,46.7690206306,46.7690206306
 12/24  19:00:00,33.279577924,12.3456387551,0.0,0.240332353924,7.6404789882,4.7871278268,55.9770086039,55.9770086039
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  09:00:00,20.7746698427,12.3456387551,0.0,1.01844572347,3.8202394941,3.5903458701,142.630732514,142.630732514
 12/25  10:00:00,20.4194834853,12.3456387551,0.0,0.663259366037,3.8202394941,3.5903458701,110.40998347,110.40998347
 12/25  11:00:00,35.2505267848,12.3456387551,0.0,0.443238313134,15.2809579764,7.1806917402,92.6089758448,92.6089758448
 12/25  12:00:00,35.3533171875,12.3456387551,0.0,0.54602871578,15.2809579764,7.1806917402,87.3904044355,87.3904044355
 12/25  13:00:00,45.3802164695,12.3456387551,0.0,0.538885096267,22.9214369646,9.5742556536,74.4027043222,74.4027043222
 12/25  14:00:00,45.2186381775,12.3456387551,0.0,0.377306804182,22.9214369646,9.5742556536,68.9114065971,68.9114065971
 12/25  15:00:00,45.0974795446,12.3456387551,0.0,0.25614817128,22.9214369646,9.5742556536,65.5626392608,65.5626392608
 12/25  16:00:00,45.12360947,12.3456387551,0.0,0.282278096744,22.9214369646,9.5742556536,65.7897147501,65.7897147501
 12/25  17:00:00,50.8364592244,12.3456387551,0.0,0.484461184489,22.9214369646,9.5742556536,71.6066789263,71.6066789263
 12/25  18:00:00,43.3619352077,12.3456387551,0.0,0.288646736039,15.2809579764,7.1806917402,98.3920477721,98.3920477721
 12/25  19:00:00,33.4015742675,12.3456387551,0.0,0.362328697426,7.6404789882,4.7871278268,107.157482621,107.157482621
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5848737452,0.00675901588683,0.0,0.00843106890092,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.6192598243,0.0081108190642,0.0,0.0414653447715,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.6722948824,0.0316951149791,0.0,0.0709161069296,1.91011974705,2.3935639134,0.728801552945,0.728801552945
 12/26  06:00:00,12.7197582819,0.0501144508671,0.0,0.0999601705906,1.91011974705,2.3935639134,1.30258683783,1.30258683783
 12/26  07:00:00,26.5951174536,12.3456387551,0.0,1.67979503812,1.91011974705,2.3935639134,198.861393468,198.861393468
 12/26  08:00:00,28.7220474972,12.3456387551,0.0,1.19346859378,7.6404789882,4.7871278268,151.643771509,151.643771509
 12/26  09:00:00,40.5474525404,12.3456387551,0.0,0.723142617952,19.1011974705,8.3774736969,127.839734816,127.839734816
 12/26  10:00:00,57.8597874159,12.3456387551,0.0,0.360955603606,34.3821554469,10.7710376103,99.1153883116,99.1153883116
 12/26  11:00:00,57.8560922469,12.3456387551,0.0,0.357260434663,34.3821554469,10.7710376103,88.6960757872,88.6960757872
 12/26  12:00:00,58.0089488453,12.3456387551,0.0,0.510117032993,34.3821554469,10.7710376103,78.2050584158,78.2050584158
 12/26  13:00:00,58.0537952725,12.3456387551,0.0,0.554963460214,34.3821554469,10.7710376103,72.179900795,72.179900795
 12/26  14:00:00,57.9580049782,12.3456387551,0.0,0.45917316594,34.3821554469,10.7710376103,65.6233428037,65.6233428037
 12/26  15:00:00,57.9175879333,12.3456387551,0.0,0.418756120985,34.3821554469,10.7710376103,58.4535946449,58.4535946449
 12/26  16:00:00,57.8064508872,12.3456387551,0.0,0.307619074894,34.3821554469,10.7710376103,50.5116501674,50.5116501674
 12/26  17:00:00,63.4317754931,12.3456387551,0.0,0.422277014194,34.3821554469,10.7710376103,53.0514586877,53.0514586877
 12/26  18:00:00,66.2761818879,12.3456387551,0.0,0.511350075663,34.3821554469,10.7710376103,58.1299157267,58.1299157267
 12/26  19:00:00,53.6584439516,12.3456387551,0.0,0.551112578308,22.9214369646,9.5742556536,62.2119531688,62.2119531688
 12/26  20:00:00,53.7091265395,12.3456387551,0.0,0.601795166271,22.9214369646,9.5742556536,68.65423473,68.65423473
 12/26  21:00:00,48.717294475,12.3456387551,0.0,0.626984552519,19.1011974705,8.3774736969,71.6982598072,71.6982598072
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  07:00:00,26.3585942825,12.3456387551,0.0,1.44327186697,1.91011974705,2.3935639134,162.622285249,162.622285249
 12/27  08:00:00,28.5283397487,12.3456387551,0.0,0.999760845284,7.6404789882,4.7871278268,121.847768715,121.847768715
 12/27  09:00:00,40.3674900981,12.3456387551,0.0,0.54318017558,19.1011974705,8.3774736969,99.3404861442,99.3404861442
 12/27  10:00:00,57.602383947,12.3442869519,0.0,0.104903937881,34.3821554469,10.7710376103,70.6285474013,70.6285474013
 12/27  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,54.5349524035,54.5349524035
 12/27  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,37.2564875849,37.2564875849
 12/27  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,27.5610068652,27.5610068652
 12/27  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,20.75023009,20.75023009
 12/27  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,15.5440768784,15.5440768784
 12/27  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,11.445145947,11.445145947
 12/27  17:00:00,63.0013876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,15.4916882247,15.4916882247
 12/27  18:00:00,65.8336047078,12.3442869519,0.0,0.0701246986788,34.3821554469,10.7710376103,25.561095396,25.561095396
 12/27  19:00:00,53.3244947268,12.3456387551,0.0,0.217163353564,22.9214369646,9.5742556536,36.1534860182,36.1534860182
 12/27  20:00:00,53.4284844506,12.3456387551,0.0,0.321153077315,22.9214369646,9.5742556536,48.1171528062,48.1171528062
 12/27  21:00:00,48.4815119831,12.3456387551,0.0,0.391202060637,19.1011974705,8.3774736969,57.0630645847,57.0630645847
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,26.2475301455,12.3456387551,0.0,1.33220772993,1.91011974705,2.3935639134,169.713371597,169.713371597
 12/28  08:00:00,28.4614227949,12.3456387551,0.0,0.93284389153,7.6404789882,4.7871278268,128.339041618,128.339041618
 12/28  09:00:00,40.3317345006,12.3456387551,0.0,0.507424578102,19.1011974705,8.3774736969,107.047742071,107.047742071
 12/28  10:00:00,57.5837540866,12.3429351487,0.0,0.0876258806642,34.3821554469,10.7710376103,79.1380424625,79.1380424625
 12/28  11:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,60.3608396656,60.3608396656
 12/28  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,42.3677497696,42.3677497696
 12/28  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,30.8126842686,30.8126842686
 12/28  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,20.9630015056,20.9630015056
 12/28  15:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,15.443327667,15.443327667
 12/28  16:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,10.6050357967,10.6050357967
 12/28  17:00:00,63.0013876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,18.386698837,18.386698837
 12/28  18:00:00,65.8163168093,12.3429351487,0.0,0.0541886033567,34.3821554469,10.7710376103,32.3946505634,32.3946505634
 12/28  19:00:00,53.3080226732,12.3456387551,0.0,0.200691299956,22.9214369646,9.5742556536,41.5900085955,41.5900085955
 12/28  20:00:00,53.4219547442,12.3456387551,0.0,0.314623370901,22.9214369646,9.5742556536,54.3626252081,54.3626252081
 12/28  21:00:00,48.4549649496,12.3456387551,0.0,0.364655027145,19.1011974705,8.3774736969,59.3995018696,59.3995018696
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,26.0853751485,12.3456387551,0.0,1.17005273298,1.91011974705,2.3935639134,155.84250001,155.84250001
 12/29  08:00:00,28.3644724367,12.3456387551,0.0,0.835893533266,7.6404789882,4.7871278268,118.120901775,118.120901775
 12/29  09:00:00,40.3279904204,12.3456387551,0.0,0.503680497886,19.1011974705,8.3774736969,96.3057080573,96.3057080573
 12/29  10:00:00,57.7424036836,12.3456387551,0.0,0.243571871335,34.3821554469,10.7710376103,66.8762890158,66.8762890158
 12/29  11:00:00,57.5004817714,12.3388797392,0.0,0.0084089750496,34.3821554469,10.7710376103,51.0975918477,51.0975918477
 12/29  12:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,31.8118106856,31.8118106856
 12/29  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,20.3416208492,20.3416208492
 12/29  14:00:00,57.504930947,12.337527936,0.0142099538325,0.0,34.3821554469,10.7710376103,12.1995706312,12.1995706312
 12/29  15:00:00,57.5861472521,12.337527936,0.0954262589293,0.0,34.3821554469,10.7710376103,5.48809144836,5.48809144836
 12/29  16:00:00,57.5186011611,12.337527936,0.0278801678457,0.0,34.3821554469,10.7710376103,5.88176338068,5.88176338068
 12/29  17:00:00,63.0013876599,12.337527936,0.0,0.0,34.3821554469,10.7710376103,16.0488723295,16.0488723295
 12/29  18:00:00,65.7788787266,12.3415833455,0.0,0.018102323899,34.3821554469,10.7710376103,28.3517880146,28.3517880146
 12/29  19:00:00,53.248683251,12.3456387551,0.0,0.141351877745,22.9214369646,9.5742556536,35.6967086041,35.6967086041
 12/29  20:00:00,53.3419990287,12.3456387551,0.0,0.234667655464,22.9214369646,9.5742556536,42.9266880262,42.9266880262
 12/29  21:00:00,48.3629345111,12.3456387551,0.0,0.272624588652,19.1011974705,8.3774736969,45.2906834363,45.2906834363
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,25.2080529977,12.3456387551,0.0,0.891121560479,1.91011974705,1.79517293505,121.24549293,121.24549293
 12/30  08:00:00,23.1477182056,12.3456387551,0.0,0.636160752973,3.8202394941,3.5903458701,85.4980758109,85.4980758109
 12/30  09:00:00,30.3069162975,12.3456387551,0.0,0.516649276656,11.4607184823,5.9839097835,69.0204795641,69.0204795641
 12/30  10:00:00,45.2312865902,12.3456387551,0.0,0.389955216912,22.9214369646,9.5742556536,46.9696069188,46.9696069188
 12/30  11:00:00,57.7414833529,12.3456387551,0.0,0.242651540584,34.3821554469,10.7710376103,31.1515805788,31.1515805788
 12/30  12:00:00,57.5105648245,12.3402315424,0.0,0.0171402249648,34.3821554469,10.7710376103,19.6971241147,19.6971241147
 12/30  13:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,18.1087693835,18.1087693835
 12/30  14:00:00,57.4907209932,12.337527936,0.0,0.0,34.3821554469,10.7710376103,18.0587600938,18.0587600938
 12/30  15:00:00,57.5260441167,12.3415833455,0.0,0.0312677140024,34.3821554469,10.7710376103,20.5780942287,20.5780942287
 12/30  16:00:00,57.6848094542,12.3456387551,0.0,0.185977641969,34.3821554469,10.7710376103,24.7421762366,24.7421762366
 12/30  17:00:00,61.8979242152,12.3456387551,0.0,0.26609240291,34.3821554469,10.7710376103,28.3276142599,28.3276142599
 12/30  18:00:00,66.0990298937,12.3456387551,0.0,0.334198081453,34.3821554469,10.7710376103,36.5758819137,36.5758819137
 12/30  19:00:00,48.523350331,12.3456387551,0.0,0.433040408559,19.1011974705,8.3774736969,56.2603097496,56.2603097496
 12/30  20:00:00,38.5482360059,12.3456387551,0.0,0.491968985045,11.4607184823,5.9839097835,65.9869560776,65.9869560776
 12/30  21:00:00,38.6039374889,12.3456387551,0.0,0.547670468011,11.4607184823,5.9839097835,71.8242040337,71.8242040337
 12/30  22:00:00,28.6299071592,12.3456387551,0.0,0.607683039927,3.8202394941,3.5903458701,81.7221379356,81.7221379356
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,20.7515704544,12.3456387551,0.0,0.995346335112,3.8202394941,3.5903458701,156.418535831,156.418535831
 12/31  10:00:00,20.2038848242,12.3456387551,0.0,0.447660704969,3.8202394941,3.5903458701,117.588994685,117.588994685
 12/31  11:00:00,34.9504640683,12.3456387551,0.0,0.143175596653,15.2809579764,7.1806917402,96.1484150701,96.1484150701
 12/31  12:00:00,34.8005294558,12.3388797392,0.0,0.0,15.2809579764,7.1806917402,83.5231676057,83.5231676057
 12/31  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,65.0961426916,65.0961426916
 12/31  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,55.8122263982,55.8122263982
 12/31  15:00:00,44.8710679081,12.3429351487,0.0,0.0324401412263,22.9214369646,9.5742556536,49.700935821,49.700935821
 12/31  16:00:00,44.9030522339,12.3456387551,0.0,0.0617208606325,22.9214369646,9.5742556536,45.9195449431,45.9195449431
 12/31  17:00:00,49.215693732,12.3456387551,0.0,0.241362358718,22.9214369646,9.5742556536,48.4902934266,48.4902934266
 12/31  18:00:00,43.1955174314,12.3456387551,0.0,0.122228959769,15.2809579764,7.1806917402,71.2372814171,71.2372814171
 12/31  19:00:00,33.2217424036,12.3456387551,0.0,0.18249683349,7.6404789882,4.7871278268,80.0004039827,80.0004039827
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9776826499,0.00270360635473,0.0,0.00368636144804,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,12.0561494395,0.035011055325,0.0,0.0498457021052,1.91011974705,1.79517293505,0.830290263416,0.830290263416
 01/01  06:00:00,12.2163355358,0.148441983294,0.0,0.0966008703983,1.91011974705,1.79517293505,4.14691776224,4.14691776224
 01/01  07:00:00,12.2620959439,0.163103597043,0.0,0.127699664774,1.91011974705,1.79517293505,4.48349991185,4.48349991185
 01/01  08:00:00,6.72512767566,0.182089049932,0.0,0.0824126102908,1.91011974705,1.79517293505,5.13815304676,5.13815304676
 01/01  09:00:00,21.04840389,12.3456387551,0.0,1.29217977068,3.8202394941,3.5903458701,216.05154913,216.05154913
 01/01  10:00:00,20.3343911972,12.3456387551,0.0,0.578167077921,3.8202394941,3.5903458701,162.620799162,162.620799162
 01/01  11:00:00,35.0169821754,12.3456387551,0.0,0.209693703702,15.2809579764,7.1806917402,137.071588429,137.071588429
 01/01  12:00:00,34.8123547301,12.3402315424,0.0,0.0104734711037,15.2809579764,7.1806917402,117.991479451,117.991479451
 01/01  13:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,93.8377038293,93.8377038293
 01/01  14:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,87.4164941274,87.4164941274
 01/01  15:00:00,44.8332205542,12.337527936,0.0,0.0,22.9214369646,9.5742556536,85.1611618648,85.1611618648
 01/01  16:00:00,44.9182745808,12.3429351487,0.0,0.0796468138634,22.9214369646,9.5742556536,81.8217498384,81.8217498384
 01/01  17:00:00,49.3690883073,12.3456387551,0.0,0.394756933991,22.9214369646,9.5742556536,85.3055004712,85.3055004712
 01/01  18:00:00,43.2664973463,12.3456387551,0.0,0.19320887462,15.2809579764,7.1806917402,113.185360552,113.185360552
 01/01  19:00:00,33.2995299479,12.3456387551,0.0,0.260284377861,7.6404789882,4.7871278268,118.778854419,118.778854419
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
